ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 00:00,2,0.000,ALERT,213.74,304.78,60.028,1550379604,"201051344000579","174011545737251",0.00,-9.00,0,302.98,306.88,0.0,0.0,0.000,1218604.6,1218604.6,7715,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379606,207706.00
02/17/2019 00:00,2,0.000,ALERT,213.29,303.28,60.038,1550379604,"201051344001025","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1203235.5,1203235.5,15646,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379608,207707.00
02/17/2019 00:00,2,0.000,ALERT,213.29,303.88,59.990,1550379604,"201051344001093","174011545737251",0.00,-8.50,0,301.77,305.08,0.0,0.0,0.000,1194143.3,1194143.3,15623,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550379610,207708.00
02/17/2019 00:00,2,0.000,ALERT,213.51,304.18,59.996,1550379604,"201051344000458","174011545737251",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,1206163.9,1206163.9,7429,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379611,207709.00
02/17/2019 00:00,2,0.000,ALERT,213.29,304.18,60.017,1550379604,"201051344000890","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,1199684.3,1199684.3,15594,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379613,207710.00
02/17/2019 00:00,2,0.000,ALERT,213.29,303.88,60.006,1550379604,"201051344000988","174011545737251",0.00,-9.00,0,299.67,305.68,0.0,0.0,0.000,939353.1,939353.1,7777,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379615,207711.00
02/17/2019 00:00,2,0.000,ALERT,213.96,305.08,59.996,1550379604,"201051344000582","174011545737251",0.00,-11.50,0,302.68,305.98,0.0,0.0,0.000,1179574.9,1179574.9,15564,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550379617,207712.00
02/17/2019 00:00,2,0.000,ALERT,213.51,304.78,60.012,1550379604,"201051344000868","174011545737251",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,1191559.8,1191559.8,39467,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379619,207713.00
02/17/2019 00:00,2,0.000,ALERT,213.96,304.78,60.054,1550379604,"201051344000576","174011545737251",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,1208058.3,1208058.3,11535,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379621,207714.00
02/17/2019 00:00,2,0.000,ALERT,213.74,304.18,60.017,1550379604,"201051344001158","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1184674.0,1184674.0,7762,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379622,207715.00
02/17/2019 00:00,2,0.000,ALERT,213.51,303.58,60.017,1550379604,"201051344000917","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1196511.4,1196511.4,15424,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379624,207716.00
02/17/2019 00:00,2,0.000,ALERT,213.51,303.28,60.022,1550379604,"201051344000417","174011545737251",0.00,-10.00,0,301.47,304.78,0.0,0.0,0.000,970549.0,970549.0,15658,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379626,207717.00
02/17/2019 00:00,2,0.000,ALERT,213.74,303.88,60.017,1550379604,"201051344000685","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,1200700.4,1200700.4,15646,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379628,207718.00
02/17/2019 00:00,2,0.000,ALERT,213.29,302.98,60.054,1550379604,"201051344000651","174011545737251",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,1194463.2,1194463.2,15623,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379630,207719.00
02/17/2019 00:00,2,0.000,ALERT,213.06,304.78,60.017,1550379604,"201051344000594","174011545737251",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,1209319.0,1209319.0,39451,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550379632,207720.00
02/17/2019 00:00,2,0.000,ALERT,213.74,304.18,60.022,1550379604,"201051344000469","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1193591.4,1193591.4,7714,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379633,207721.00
02/17/2019 00:00,2,0.000,ALERT,213.51,304.18,60.012,1550379604,"201051344000585","174011545737251",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,1209108.5,1209108.5,15680,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550379635,207722.00
02/17/2019 00:00,2,0.000,ALERT,213.96,303.88,60.017,1550379604,"201051344000853","174011545737251",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,1211968.3,1211968.3,7351,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379637,207723.00
02/17/2019 00:00,2,0.000,ALERT,213.74,303.88,60.006,1550379604,"201051344001145","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1208121.1,1208121.1,15595,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379639,207724.00
02/17/2019 00:00,2,0.000,ALERT,213.51,303.58,60.017,1550379604,"201051344000438","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1202109.7,1202109.7,15645,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379641,207725.00
02/17/2019 00:00,2,0.000,ALERT,213.06,303.88,60.012,1550379604,"201051344001135","174011545737251",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,1190231.1,1190231.1,15599,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379643,207726.00
02/17/2019 00:00,2,0.000,ALERT,213.51,304.18,60.017,1550379604,"201051344000983","174011545737251",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,1210821.5,1210821.5,7355,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550379645,207727.00
02/17/2019 00:00,2,0.000,ALERT,213.29,303.28,60.049,1550379604,"201051344001203","174011545737251",0.00,-11.00,0,301.17,306.58,0.0,0.0,0.000,1199181.1,1199181.1,15636,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379647,207728.00
02/17/2019 00:00,2,0.000,ALERT,213.29,303.88,60.017,1550379604,"201051344001230","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,1193730.2,1193730.2,15443,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379649,207729.00
02/17/2019 00:00,2,0.000,ALERT,213.06,303.58,60.012,1550379604,"201051344000646","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,1188229.6,1188229.6,15609,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379650,207730.00
02/17/2019 00:00,2,0.000,ALERT,213.74,303.28,60.022,1550379604,"201051344000867","174011545737251",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,1190282.9,1190282.9,39497,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379652,207731.00
02/17/2019 00:00,2,0.000,ALERT,214.19,303.88,60.022,1550379604,"201051344000633","174011545737251",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,1189231.8,1189231.8,39556,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379654,207732.00
02/17/2019 00:00,2,0.000,ALERT,213.06,303.88,60.033,1550379604,"201051344000955","174011545737251",0.00,-10.00,0,301.77,305.08,0.0,0.0,0.000,1207363.1,1207363.1,15636,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379656,207733.00
02/17/2019 00:00,2,0.000,ALERT,213.51,303.58,60.022,1550379604,"201051344000648","174011545737251",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,1200171.2,1200171.2,39087,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379658,207734.00
02/17/2019 00:00,2,0.000,ALERT,213.74,304.18,60.054,1550379604,"201051344000645","174011545737251",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,1205105.7,1205105.7,39044,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379660,207735.00
02/17/2019 00:00,2,0.000,ALERT,213.51,304.78,60.028,1550379604,"201051344000569","174011545737251",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,1221427.6,1221427.6,7280,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550379661,207736.00
02/17/2019 00:00,2,0.000,ALERT,213.74,303.58,60.022,1550379604,"179051228000119","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,9207.7,9207.7,7330,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550379663,207737.00
02/17/2019 00:15,2,0.000,ALERT,213.96,305.08,60.012,1550380504,"201051344000579","174011545737251",0.00,-11.00,0,303.28,307.78,0.0,0.0,0.000,1218604.6,1218604.6,7717,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380507,207738.00
02/17/2019 00:15,2,0.000,ALERT,213.29,303.28,60.006,1550380504,"201051344001025","174011545737251",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,1203235.5,1203235.5,15648,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550380508,207739.00
02/17/2019 00:15,2,0.000,ALERT,213.51,303.88,60.001,1550380504,"201051344001093","174011545737251",0.00,-8.50,0,301.77,305.08,0.0,0.0,0.000,1194143.3,1194143.3,15625,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380510,207740.00
02/17/2019 00:15,2,0.000,ALERT,213.74,304.18,60.001,1550380504,"201051344000458","174011545737251",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,1206163.9,1206163.9,7431,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380513,207741.00
02/17/2019 00:15,2,0.000,ALERT,213.29,304.18,60.049,1550380504,"201051344000890","174011545737251",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,1199684.3,1199684.3,15596,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380515,207742.00
02/17/2019 00:15,2,0.000,ALERT,213.51,304.18,60.001,1550380504,"201051344000988","174011545737251",0.00,-10.00,0,299.67,306.58,0.0,0.0,0.000,939353.1,939353.1,7779,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380517,207743.00
02/17/2019 00:15,2,0.000,ALERT,213.96,305.08,60.001,1550380504,"201051344000582","174011545737251",0.00,-11.50,0,302.68,306.28,0.0,0.0,0.000,1179574.9,1179574.9,15566,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380518,207744.00
02/17/2019 00:15,2,0.000,ALERT,213.74,305.08,59.980,1550380504,"201051344000868","174011545737251",0.00,-10.00,0,303.28,307.78,0.0,0.0,0.000,1191559.8,1191559.8,39469,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380520,207745.00
02/17/2019 00:15,2,0.000,ALERT,214.19,304.48,60.001,1550380504,"201051344000576","174011545737251",0.00,-10.00,0,302.68,307.18,0.0,0.0,0.000,1208058.3,1208058.3,11537,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380522,207746.00
02/17/2019 00:15,2,0.000,ALERT,213.96,304.48,60.006,1550380504,"201051344001158","174011545737251",0.00,-11.00,0,302.07,306.88,0.0,0.0,0.000,1184674.0,1184674.0,7764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380524,207747.00
02/17/2019 00:15,2,0.000,ALERT,213.51,303.58,60.001,1550380504,"201051344000917","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15426,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550380526,207748.00
02/17/2019 00:15,2,0.000,ALERT,213.74,303.58,59.980,1550380504,"201051344000417","174011545737251",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,970549.0,970549.0,15660,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380528,207749.00
02/17/2019 00:15,2,0.000,ALERT,213.74,303.88,60.006,1550380504,"201051344000685","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,1200700.4,1200700.4,15648,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380529,207750.00
02/17/2019 00:15,2,0.000,ALERT,213.51,303.28,59.996,1550380504,"201051344000651","174011545737251",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,1194463.2,1194463.2,15625,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380531,207751.00
02/17/2019 00:15,2,0.000,ALERT,213.29,304.48,59.980,1550380504,"201051344000594","174011545737251",0.00,-11.00,0,302.07,307.18,0.0,0.0,0.000,1209319.0,1209319.0,39453,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380533,207752.00
02/17/2019 00:15,2,0.000,ALERT,213.96,304.18,60.001,1550380504,"201051344000469","174011545737251",0.00,-11.50,0,301.47,306.88,0.0,0.0,0.000,1193591.4,1193591.4,7716,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380535,207753.00
02/17/2019 00:15,2,0.000,ALERT,213.51,303.88,60.017,1550380504,"201051344000585","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1209108.5,1209108.5,15682,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380537,207754.00
02/17/2019 00:15,2,0.000,ALERT,214.19,303.88,59.990,1550380504,"201051344000853","174011545737251",0.00,-11.00,0,302.37,307.18,0.0,0.0,0.000,1211968.3,1211968.3,7353,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380539,207755.00
02/17/2019 00:15,2,0.000,ALERT,213.74,304.18,59.959,1550380504,"201051344001145","174011545737251",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,1208121.1,1208121.1,15597,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550380540,207756.00
02/17/2019 00:15,2,0.000,ALERT,213.51,304.18,60.001,1550380504,"201051344000438","174011545737251",0.00,-11.00,0,302.37,305.68,0.0,0.0,0.000,1202109.7,1202109.7,15647,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550380542,207757.00
02/17/2019 00:15,2,0.000,ALERT,213.06,303.88,60.001,1550380504,"201051344001135","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1190231.1,1190231.1,15601,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380544,207758.00
02/17/2019 00:15,2,0.000,ALERT,213.74,304.18,59.996,1550380504,"201051344000983","174011545737251",0.00,-10.00,0,302.37,307.48,0.0,0.0,0.000,1210821.5,1210821.5,7357,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380546,207759.00
02/17/2019 00:15,2,0.000,ALERT,213.29,303.28,59.996,1550380504,"201051344001203","174011545737251",0.00,-11.00,0,301.47,306.88,0.0,0.0,0.000,1199181.1,1199181.1,15638,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380548,207760.00
02/17/2019 00:15,2,0.000,ALERT,213.29,304.48,59.948,1550380504,"201051344001230","174011545737251",0.00,-10.00,0,302.07,305.38,0.0,0.0,0.000,1193730.2,1193730.2,15445,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380550,207761.00
02/17/2019 00:15,2,0.000,ALERT,213.06,303.58,59.996,1550380504,"201051344000646","174011545737251",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,1188229.6,1188229.6,15611,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380551,207762.00
02/17/2019 00:15,2,0.000,ALERT,213.96,303.28,60.017,1550380504,"201051344000867","174011545737251",0.00,-9.00,0,301.47,307.18,0.0,0.0,0.000,1190282.9,1190282.9,39499,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380553,207763.00
02/17/2019 00:15,2,0.000,ALERT,214.41,303.88,59.990,1550380504,"201051344000633","174011545737251",0.00,-11.00,0,300.27,306.58,0.0,0.0,0.000,1189231.8,1189231.8,39558,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380555,207764.00
02/17/2019 00:15,2,0.000,ALERT,213.06,303.88,59.990,1550380504,"201051344000955","174011545737251",0.00,-11.00,0,302.07,305.38,0.0,0.0,0.000,1207363.1,1207363.1,15638,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380557,207765.00
02/17/2019 00:15,2,0.000,ALERT,213.74,302.98,60.028,1550380504,"201051344000648","174011545737251",0.00,-11.50,0,301.47,306.88,0.0,0.0,0.000,1200171.2,1200171.2,39089,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380559,207766.00
02/17/2019 00:15,2,0.000,ALERT,213.96,303.88,59.990,1550380504,"201051344000645","174011545737251",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,1205105.7,1205105.7,39046,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550380561,207767.00
02/17/2019 00:15,2,0.000,ALERT,213.74,304.78,59.990,1550380504,"201051344000569","174011545737251",0.00,-11.00,0,302.98,307.78,0.0,0.0,0.000,1221427.6,1221427.6,7282,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550380563,207768.00
02/17/2019 00:15,2,0.000,ALERT,214.19,303.58,59.990,1550380504,"179051228000119","174011545737251",0.00,-8.50,0,300.57,306.28,0.0,0.0,0.000,9207.7,9207.7,7332,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550380564,207769.00
02/17/2019 00:30,2,0.000,ALERT,213.29,304.18,59.980,1550381404,"201051344000579","174011545737251",0.00,-11.00,0,302.98,306.88,0.0,0.0,0.000,1218604.6,1218604.6,7719,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381406,207770.00
02/17/2019 00:30,2,0.000,ALERT,212.61,302.68,59.990,1550381404,"201051344001025","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1203235.5,1203235.5,15650,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381408,207771.00
02/17/2019 00:30,2,0.000,ALERT,212.83,303.28,59.985,1550381404,"201051344001093","174011545737251",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,1194143.3,1194143.3,15627,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381410,207772.00
02/17/2019 00:30,2,0.000,ALERT,213.06,303.88,59.985,1550381404,"201051344000458","174011545737251",0.00,-8.50,0,302.37,306.88,0.0,0.0,0.000,1206163.9,1206163.9,7433,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381412,207773.00
02/17/2019 00:30,2,0.000,ALERT,212.61,303.88,59.964,1550381404,"201051344000890","174011545737251",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,1199684.3,1199684.3,15598,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381413,207774.00
02/17/2019 00:30,2,0.000,ALERT,212.83,303.58,59.959,1550381404,"201051344000988","174011545737251",0.00,-10.00,0,299.67,305.68,0.0,0.0,0.000,939353.1,939353.1,7781,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381415,207775.00
02/17/2019 00:30,2,0.000,ALERT,213.29,304.48,59.996,1550381404,"201051344000582","174011545737251",0.00,-12.00,0,302.98,306.58,0.0,0.0,0.000,1179574.9,1179574.9,15568,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381417,207776.00
02/17/2019 00:30,2,0.000,ALERT,213.06,304.48,59.996,1550381404,"201051344000868","174011545737251",0.00,-9.00,0,302.98,306.58,0.0,0.0,0.000,1191559.8,1191559.8,39471,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381419,207777.00
02/17/2019 00:30,2,0.000,ALERT,213.51,304.18,59.996,1550381404,"201051344000576","174011545737251",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,1208058.3,1208058.3,11539,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381421,207778.00
02/17/2019 00:30,2,0.000,ALERT,213.29,303.58,60.022,1550381404,"201051344001158","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1184674.0,1184674.0,7766,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381423,207779.00
02/17/2019 00:30,2,0.000,ALERT,213.06,302.98,59.953,1550381404,"201051344000917","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1196511.4,1196511.4,15428,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381425,207780.00
02/17/2019 00:30,2,0.000,ALERT,213.06,302.68,60.001,1550381404,"201051344000417","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,970549.0,970549.0,15662,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381426,207781.00
02/17/2019 00:30,2,0.000,ALERT,213.06,303.28,60.006,1550381404,"201051344000685","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1200700.4,1200700.4,15650,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381428,207782.00
02/17/2019 00:30,2,0.000,ALERT,212.83,302.37,59.996,1550381404,"201051344000651","174011545737251",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,1194463.2,1194463.2,15627,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381430,207783.00
02/17/2019 00:30,2,0.000,ALERT,212.83,304.18,60.017,1550381404,"201051344000594","174011545737251",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,1209319.0,1209319.0,39455,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381432,207784.00
02/17/2019 00:30,2,0.000,ALERT,213.29,303.88,59.975,1550381404,"201051344000469","174011545737251",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,1193591.4,1193591.4,7718,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381434,207785.00
02/17/2019 00:30,2,0.000,ALERT,212.83,303.28,60.006,1550381404,"201051344000585","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1209108.5,1209108.5,15684,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381436,207786.00
02/17/2019 00:30,2,0.000,ALERT,213.74,303.88,60.017,1550381404,"201051344000853","174011545737251",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,1211968.3,1211968.3,7355,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381438,207787.00
02/17/2019 00:30,2,0.000,ALERT,213.06,303.58,60.006,1550381404,"201051344001145","174011545737251",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,1208121.1,1208121.1,15599,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381439,207788.00
02/17/2019 00:30,2,0.000,ALERT,212.83,303.58,60.033,1550381404,"201051344000438","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1202109.7,1202109.7,15649,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381441,207789.00
02/17/2019 00:30,2,0.000,ALERT,212.38,303.28,60.006,1550381404,"201051344001135","174011545737251",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,1190231.1,1190231.1,15603,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381444,207790.00
02/17/2019 00:30,2,0.000,ALERT,213.06,303.88,60.017,1550381404,"201051344000983","174011545737251",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,1210821.5,1210821.5,7359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381445,207791.00
02/17/2019 00:30,2,0.000,ALERT,212.83,302.98,60.012,1550381404,"201051344001203","174011545737251",0.00,-11.50,0,301.77,307.18,0.0,0.0,0.000,1199181.1,1199181.1,15640,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381447,207792.00
02/17/2019 00:30,2,0.000,ALERT,212.61,303.58,60.006,1550381404,"201051344001230","174011545737251",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,1193730.2,1193730.2,15447,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381449,207793.00
02/17/2019 00:30,2,0.000,ALERT,212.61,303.28,60.006,1550381404,"201051344000646","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1188229.6,1188229.6,15613,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381451,207794.00
02/17/2019 00:30,2,0.000,ALERT,213.51,303.28,60.006,1550381404,"201051344000867","174011545737251",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,1190282.9,1190282.9,39501,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381453,207795.00
02/17/2019 00:30,2,0.000,ALERT,213.96,303.88,59.969,1550381404,"201051344000633","174011545737251",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,1189231.8,1189231.8,39560,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381454,207796.00
02/17/2019 00:30,2,0.000,ALERT,212.38,303.58,59.990,1550381404,"201051344000955","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1207363.1,1207363.1,15640,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381456,207797.00
02/17/2019 00:30,2,0.000,ALERT,213.06,302.98,60.012,1550381404,"201051344000648","174011545737251",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,1200171.2,1200171.2,39091,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381458,207798.00
02/17/2019 00:30,2,0.000,ALERT,213.51,303.88,60.006,1550381404,"201051344000645","174011545737251",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,1205105.7,1205105.7,39048,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550381460,207799.00
02/17/2019 00:30,2,0.000,ALERT,213.29,304.48,60.012,1550381404,"201051344000569","174011545737251",0.00,-11.00,0,302.98,306.88,0.0,0.0,0.000,1221427.6,1221427.6,7284,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550381462,207800.00
02/17/2019 00:30,2,0.000,ALERT,213.51,303.28,60.006,1550381404,"179051228000119","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,9207.7,9207.7,7334,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550381464,207801.00
02/17/2019 00:45,2,0.000,ALERT,213.06,304.18,60.012,1550382304,"201051344000579","174011545737251",0.00,-10.00,0,302.68,306.28,0.0,0.0,0.000,1218604.6,1218604.6,7721,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382306,207802.00
02/17/2019 00:45,2,0.000,ALERT,212.83,302.68,60.001,1550382304,"201051344001025","174011545737251",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,1203235.5,1203235.5,15652,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382308,207803.00
02/17/2019 00:45,2,0.000,ALERT,212.83,303.28,59.996,1550382304,"201051344001093","174011545737251",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,1194143.3,1194143.3,15629,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382310,207804.00
02/17/2019 00:45,2,0.000,ALERT,213.06,303.58,59.959,1550382304,"201051344000458","174011545737251",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,1206163.9,1206163.9,7435,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382312,207805.00
02/17/2019 00:45,2,0.000,ALERT,212.83,303.88,60.001,1550382304,"201051344000890","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1199684.3,1199684.3,15600,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382314,207806.00
02/17/2019 00:45,2,0.000,ALERT,212.83,303.58,60.001,1550382304,"201051344000988","174011545737251",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,939353.1,939353.1,7783,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382316,207807.00
02/17/2019 00:45,2,0.000,ALERT,213.51,304.48,59.996,1550382304,"201051344000582","174011545737251",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,1179574.9,1179574.9,15570,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382317,207808.00
02/17/2019 00:45,2,0.000,ALERT,213.06,304.18,60.001,1550382304,"201051344000868","174011545737251",0.00,-11.00,0,302.68,305.98,0.0,0.0,0.000,1191559.8,1191559.8,39473,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550382319,207809.00
02/17/2019 00:45,2,0.000,ALERT,213.51,304.48,60.001,1550382304,"201051344000576","174011545737251",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,1208058.3,1208058.3,11541,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382321,207810.00
02/17/2019 00:45,2,0.000,ALERT,213.29,303.58,60.001,1550382304,"201051344001158","174011545737251",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,1184674.0,1184674.0,7768,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382323,207811.00
02/17/2019 00:45,2,0.000,ALERT,213.29,302.98,59.996,1550382304,"201051344000917","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1196511.4,1196511.4,15430,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382325,207812.00
02/17/2019 00:45,2,0.000,ALERT,213.29,302.98,59.996,1550382304,"201051344000417","174011545737251",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,970549.0,970549.0,15664,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550382327,207813.00
02/17/2019 00:45,2,0.000,ALERT,213.29,303.28,59.990,1550382304,"201051344000685","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1200700.4,1200700.4,15652,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382328,207814.00
02/17/2019 00:45,2,0.000,ALERT,213.06,302.68,60.001,1550382304,"201051344000651","174011545737251",0.00,-13.00,0,300.87,304.18,0.0,0.0,0.000,1194463.2,1194463.2,15629,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550382330,207815.00
02/17/2019 00:45,2,0.000,ALERT,212.83,304.18,59.990,1550382304,"201051344000594","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1209319.0,1209319.0,39457,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382332,207816.00
02/17/2019 00:45,2,0.000,ALERT,213.29,303.88,59.990,1550382304,"201051344000469","174011545737251",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,1193591.4,1193591.4,7720,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382334,207817.00
02/17/2019 00:45,2,0.000,ALERT,213.06,303.28,59.996,1550382304,"201051344000585","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1209108.5,1209108.5,15686,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382336,207818.00
02/17/2019 00:45,2,0.000,ALERT,213.74,303.28,59.985,1550382304,"201051344000853","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1211968.3,1211968.3,7357,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382338,207819.00
02/17/2019 00:45,2,0.000,ALERT,213.29,303.58,60.022,1550382304,"201051344001145","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1208121.1,1208121.1,15601,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382339,207820.00
02/17/2019 00:45,2,0.000,ALERT,213.06,303.28,59.980,1550382304,"201051344000438","174011545737251",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,1202109.7,1202109.7,15651,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382341,207821.00
02/17/2019 00:45,2,0.000,ALERT,212.61,303.28,59.985,1550382304,"201051344001135","174011545737251",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,1190231.1,1190231.1,15605,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382343,207822.00
02/17/2019 00:45,2,0.000,ALERT,213.06,303.88,60.006,1550382304,"201051344000983","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1210821.5,1210821.5,7361,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382345,207823.00
02/17/2019 00:45,2,0.000,ALERT,213.06,302.68,59.996,1550382304,"201051344001203","174011545737251",0.00,-11.50,0,300.87,306.28,0.0,0.0,0.000,1199181.1,1199181.1,15642,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382347,207824.00
02/17/2019 00:45,2,0.000,ALERT,212.83,303.28,60.017,1550382304,"201051344001230","174011545737251",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,1193730.2,1193730.2,15449,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550382349,207825.00
02/17/2019 00:45,2,0.000,ALERT,212.61,302.98,60.001,1550382304,"201051344000646","174011545737251",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,1188229.6,1188229.6,15615,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382351,207826.00
02/17/2019 00:45,2,0.000,ALERT,213.51,302.98,59.990,1550382304,"201051344000867","174011545737251",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,1190282.9,1190282.9,39503,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382353,207827.00
02/17/2019 00:45,2,0.000,ALERT,213.96,303.58,59.980,1550382304,"201051344000633","174011545737251",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,1189231.8,1189231.8,39562,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382355,207828.00
02/17/2019 00:45,2,0.000,ALERT,212.61,303.58,59.996,1550382304,"201051344000955","174011545737251",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,1207363.1,1207363.1,15642,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382357,207829.00
02/17/2019 00:45,2,0.000,ALERT,213.29,302.68,60.006,1550382304,"201051344000648","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1200171.2,1200171.2,39093,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382358,207830.00
02/17/2019 00:45,2,0.000,ALERT,213.74,303.58,60.001,1550382304,"201051344000645","174011545737251",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,1205105.7,1205105.7,39050,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550382360,207831.00
02/17/2019 00:45,2,0.000,ALERT,213.06,303.88,60.012,1550382304,"201051344000569","174011545737251",0.00,-11.50,0,302.68,306.58,0.0,0.0,0.000,1221427.6,1221427.6,7287,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550382363,207832.00
02/17/2019 00:45,2,0.000,ALERT,213.51,302.98,60.001,1550382304,"179051228000119","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,9207.7,9207.7,7336,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550382364,207833.00
02/17/2019 01:00,2,0.000,ALERT,213.06,303.58,60.006,1550383204,"201051344000579","174011545737251",0.00,-11.00,0,289.75,305.98,0.0,0.0,0.000,1218604.6,1218604.6,7723,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383206,207834.00
02/17/2019 01:00,2,0.000,ALERT,212.61,302.68,60.033,1550383204,"201051344001025","174011545737251",0.00,-11.50,0,289.15,305.38,0.0,0.0,0.000,1203235.5,1203235.5,15654,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383208,207835.00
02/17/2019 01:00,2,0.000,ALERT,212.61,303.28,59.980,1550383204,"201051344001093","174011545737251",0.00,-9.00,0,289.75,304.78,0.0,0.0,0.000,1194143.3,1194143.3,15631,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383210,207836.00
02/17/2019 01:00,2,0.000,ALERT,212.83,303.28,60.017,1550383204,"201051344000458","174011545737251",0.00,-8.50,0,288.85,305.98,0.0,0.0,0.000,1206163.9,1206163.9,7437,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383212,207837.00
02/17/2019 01:00,2,0.000,ALERT,212.16,302.98,60.006,1550383204,"201051344000890","174011545737251",0.00,-9.00,0,290.05,306.28,0.0,0.0,0.000,1199684.3,1199684.3,15602,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383214,207838.00
02/17/2019 01:00,2,0.000,ALERT,212.61,302.98,59.990,1550383204,"201051344000988","174011545737251",0.00,-11.00,0,286.44,305.08,0.0,0.0,0.000,939353.1,939353.1,7785,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383215,207839.00
02/17/2019 01:00,2,0.000,ALERT,213.06,304.18,60.006,1550383204,"201051344000582","174011545737251",0.00,-12.00,0,290.65,305.68,0.0,0.0,0.000,1179574.9,1179574.9,15572,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383217,207840.00
02/17/2019 01:00,2,0.000,ALERT,212.83,303.58,60.001,1550383204,"201051344000868","174011545737251",0.00,-11.00,0,289.45,305.98,0.0,0.0,0.000,1191559.8,1191559.8,39475,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383219,207841.00
02/17/2019 01:00,2,0.000,ALERT,213.29,303.58,59.996,1550383204,"201051344000576","174011545737251",0.00,-11.50,0,289.15,305.68,0.0,0.0,0.000,1208058.3,1208058.3,11543,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383221,207842.00
02/17/2019 01:00,2,0.000,ALERT,213.06,302.98,59.969,1550383204,"201051344001158","174011545737251",0.00,-12.00,0,288.25,305.08,0.0,0.0,0.000,1184674.0,1184674.0,7770,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383223,207843.00
02/17/2019 01:00,2,0.000,ALERT,212.83,302.68,59.996,1550383204,"201051344000917","174011545737251",0.00,-9.00,0,288.55,304.48,0.0,0.0,0.000,1196511.4,1196511.4,15432,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383224,207844.00
02/17/2019 01:00,2,0.000,ALERT,212.83,302.68,60.017,1550383204,"201051344000417","174011545737251",0.00,-11.00,0,289.15,304.48,0.0,0.0,0.000,970549.0,970549.0,15666,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383226,207845.00
02/17/2019 01:00,2,0.000,ALERT,213.06,303.28,59.959,1550383204,"201051344000685","174011545737251",0.00,-11.00,0,289.75,304.78,0.0,0.0,0.000,1200700.4,1200700.4,15654,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383228,207846.00
02/17/2019 01:00,2,0.000,ALERT,212.61,302.68,59.959,1550383204,"201051344000651","174011545737251",0.00,-13.00,0,288.85,304.18,0.0,0.0,0.000,1194463.2,1194463.2,15631,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383230,207847.00
02/17/2019 01:00,2,0.000,ALERT,212.61,303.58,60.006,1550383204,"201051344000594","174011545737251",0.00,-11.00,0,288.55,305.38,0.0,0.0,0.000,1209319.0,1209319.0,39459,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550383232,207848.00
02/17/2019 01:00,2,0.000,ALERT,213.29,303.58,59.975,1550383204,"201051344000469","174011545737251",0.00,-11.50,0,287.95,305.08,0.0,0.0,0.000,1193591.4,1193591.4,7722,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383233,207849.00
