ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 01:00,2,0.000,ALERT,212.83,303.58,60.006,1550383204,"201051344000585","174011545737251",0.00,-9.00,0,289.15,304.78,0.0,0.0,0.000,1209108.5,1209108.5,15688,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550383235,207850.00
02/17/2019 01:00,2,0.000,ALERT,213.51,302.98,60.012,1550383204,"201051344000853","174011545737251",0.00,-11.50,0,288.85,305.68,0.0,0.0,0.000,1211968.3,1211968.3,7359,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383237,207851.00
02/17/2019 01:00,2,0.000,ALERT,213.06,303.88,60.006,1550383204,"201051344001145","174011545737251",0.00,-11.00,0,290.05,305.38,0.0,0.0,0.000,1208121.1,1208121.1,15603,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383239,207852.00
02/17/2019 01:00,2,0.000,ALERT,212.61,303.28,60.012,1550383204,"201051344000438","174011545737251",0.00,-11.50,0,289.75,305.38,0.0,0.0,0.000,1202109.7,1202109.7,15653,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383241,207853.00
02/17/2019 01:00,2,0.000,ALERT,212.38,303.58,60.017,1550383204,"201051344001135","174011545737251",0.00,-11.00,0,289.75,305.38,0.0,0.0,0.000,1190231.1,1190231.1,15607,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383243,207854.00
02/17/2019 01:00,2,0.000,ALERT,212.83,303.28,59.990,1550383204,"201051344000983","174011545737251",0.00,-11.00,0,289.15,305.68,0.0,0.0,0.000,1210821.5,1210821.5,7363,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383245,207855.00
02/17/2019 01:00,2,0.000,ALERT,212.61,302.98,59.980,1550383204,"201051344001203","174011545737251",0.00,-11.50,0,289.45,306.28,0.0,0.0,0.000,1199181.1,1199181.1,15644,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383247,207856.00
02/17/2019 01:00,2,0.000,ALERT,212.61,303.58,60.017,1550383204,"201051344001230","174011545737251",0.00,-11.00,0,290.05,305.08,0.0,0.0,0.000,1193730.2,1193730.2,15451,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550383249,207857.00
02/17/2019 01:00,2,0.000,ALERT,212.38,303.58,60.017,1550383204,"201051344000646","174011545737251",0.00,-11.00,0,289.15,304.48,0.0,0.0,0.000,1188229.6,1188229.6,15617,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550383250,207858.00
02/17/2019 01:00,2,0.000,ALERT,213.29,302.37,60.043,1550383204,"201051344000867","174011545737251",0.00,-10.00,0,288.25,305.98,0.0,0.0,0.000,1190282.9,1190282.9,39505,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550383252,207859.00
02/17/2019 01:00,2,0.000,ALERT,213.74,303.28,60.033,1550383204,"201051344000633","174011545737251",0.00,-11.50,0,287.35,305.08,0.0,0.0,0.000,1189231.8,1189231.8,39564,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383254,207860.00
02/17/2019 01:00,2,0.000,ALERT,212.38,303.58,60.028,1550383204,"201051344000955","174011545737251",0.00,-11.00,0,289.75,304.78,0.0,0.0,0.000,1207363.1,1207363.1,15644,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383256,207861.00
02/17/2019 01:00,2,0.000,ALERT,213.06,302.37,60.022,1550383204,"201051344000648","174011545737251",0.00,-12.00,0,287.95,305.08,0.0,0.0,0.000,1200171.2,1200171.2,39095,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550383258,207862.00
02/17/2019 01:00,2,0.000,ALERT,213.29,303.28,60.022,1550383204,"201051344000645","174011545737251",0.00,-10.00,0,288.55,305.38,0.0,0.0,0.000,1205105.7,1205105.7,39052,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550383260,207863.00
02/17/2019 01:00,2,0.000,ALERT,213.06,303.88,60.033,1550383204,"201051344000569","174011545737251",0.00,-11.00,0,289.45,306.28,0.0,0.0,0.000,1221427.6,1221427.6,7289,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550383261,207864.00
02/17/2019 01:00,2,0.000,ALERT,213.29,302.68,60.028,1550383204,"179051228000119","174011545737251",0.00,-9.00,0,287.65,304.78,0.0,0.0,0.000,9207.7,9207.7,7338,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550383263,207865.00
02/17/2019 01:15,2,0.000,ALERT,213.29,304.48,60.017,1550384104,"201051344000579","174011545737251",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,1218604.6,1218604.6,7725,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384106,207866.00
02/17/2019 01:15,2,0.000,ALERT,212.83,302.98,60.012,1550384104,"201051344001025","174011545737251",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,1203235.5,1203235.5,15656,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384108,207867.00
02/17/2019 01:15,2,0.000,ALERT,213.06,303.58,60.012,1550384104,"201051344001093","174011545737251",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,1194143.3,1194143.3,15633,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384110,207868.00
02/17/2019 01:15,2,0.000,ALERT,213.29,303.58,60.012,1550384104,"201051344000458","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1206163.9,1206163.9,7439,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384111,207869.00
02/17/2019 01:15,2,0.000,ALERT,213.06,303.88,60.012,1550384104,"201051344000890","174011545737251",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,1199684.3,1199684.3,15604,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384113,207870.00
02/17/2019 01:15,2,0.000,ALERT,213.06,303.58,60.022,1550384104,"201051344000988","174011545737251",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,939353.1,939353.1,7787,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384115,207871.00
02/17/2019 01:15,2,0.000,ALERT,213.51,304.48,60.038,1550384104,"201051344000582","174011545737251",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,1179574.9,1179574.9,15574,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384117,207872.00
02/17/2019 01:15,2,0.000,ALERT,213.29,304.48,60.017,1550384104,"201051344000868","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1191559.8,1191559.8,39477,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384119,207873.00
02/17/2019 01:15,2,0.000,ALERT,213.51,304.18,60.017,1550384104,"201051344000576","174011545737251",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,1208058.3,1208058.3,11545,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384121,207874.00
02/17/2019 01:15,2,0.000,ALERT,213.29,303.58,60.059,1550384104,"201051344001158","174011545737251",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,1184674.0,1184674.0,7772,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550384123,207875.00
02/17/2019 01:15,2,0.000,ALERT,213.06,302.98,60.012,1550384104,"201051344000917","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1196511.4,1196511.4,15434,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384124,207876.00
02/17/2019 01:15,2,0.000,ALERT,213.29,302.98,60.012,1550384104,"201051344000417","174011545737251",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,970549.0,970549.0,15668,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550384126,207877.00
02/17/2019 01:15,2,0.000,ALERT,213.29,303.28,60.017,1550384104,"201051344000685","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,1200700.4,1200700.4,15656,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384128,207878.00
02/17/2019 01:15,2,0.000,ALERT,213.06,302.68,60.017,1550384104,"201051344000651","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1194463.2,1194463.2,15633,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550384130,207879.00
02/17/2019 01:15,2,0.000,ALERT,212.83,304.18,60.017,1550384104,"201051344000594","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1209319.0,1209319.0,39461,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550384132,207880.00
02/17/2019 01:15,2,0.000,ALERT,213.29,303.88,60.022,1550384104,"201051344000469","174011545737251",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,1193591.4,1193591.4,7724,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384133,207881.00
02/17/2019 01:15,2,0.000,ALERT,213.06,303.58,60.012,1550384104,"201051344000585","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,1209108.5,1209108.5,15690,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384135,207882.00
02/17/2019 01:15,2,0.000,ALERT,213.51,303.28,60.017,1550384104,"201051344000853","174011545737251",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,1211968.3,1211968.3,7361,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384137,207883.00
02/17/2019 01:15,2,0.000,ALERT,213.29,303.88,60.017,1550384104,"201051344001145","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1208121.1,1208121.1,15605,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550384139,207884.00
02/17/2019 01:15,2,0.000,ALERT,213.29,303.58,60.017,1550384104,"201051344000438","174011545737251",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,1202109.7,1202109.7,15655,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550384141,207885.00
02/17/2019 01:15,2,0.000,ALERT,212.61,303.28,60.054,1550384104,"201051344001135","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1190231.1,1190231.1,15609,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384143,207886.00
02/17/2019 01:15,2,0.000,ALERT,213.06,303.58,60.012,1550384104,"201051344000983","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1210821.5,1210821.5,7365,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384144,207887.00
02/17/2019 01:15,2,0.000,ALERT,213.06,302.98,59.996,1550384104,"201051344001203","174011545737251",0.00,-11.50,0,301.17,306.58,0.0,0.0,0.000,1199181.1,1199181.1,15646,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384146,207888.00
02/17/2019 01:15,2,0.000,ALERT,213.06,303.88,60.006,1550384104,"201051344001230","174011545737251",0.00,-10.00,0,301.77,305.08,0.0,0.0,0.000,1193730.2,1193730.2,15453,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384148,207889.00
02/17/2019 01:15,2,0.000,ALERT,212.83,303.28,60.001,1550384104,"201051344000646","174011545737251",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,1188229.6,1188229.6,15619,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384150,207890.00
02/17/2019 01:15,2,0.000,ALERT,213.29,302.98,60.033,1550384104,"201051344000867","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1190282.9,1190282.9,39507,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384152,207891.00
02/17/2019 01:15,2,0.000,ALERT,213.96,303.28,60.001,1550384104,"201051344000633","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1189231.8,1189231.8,39566,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384154,207892.00
02/17/2019 01:15,2,0.000,ALERT,212.61,303.28,60.001,1550384104,"201051344000955","174011545737251",0.00,-11.00,0,301.47,304.78,0.0,0.0,0.000,1207363.1,1207363.1,15646,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384155,207893.00
02/17/2019 01:15,2,0.000,ALERT,213.29,302.37,60.001,1550384104,"201051344000648","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1200171.2,1200171.2,39097,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384157,207894.00
02/17/2019 01:15,2,0.000,ALERT,213.74,303.28,59.990,1550384104,"201051344000645","174011545737251",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,1205105.7,1205105.7,39054,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550384159,207895.00
02/17/2019 01:15,2,0.000,ALERT,213.06,303.58,60.038,1550384104,"201051344000569","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1221427.6,1221427.6,7291,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550384161,207896.00
02/17/2019 01:15,2,0.000,ALERT,213.74,302.98,59.996,1550384104,"179051228000119","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,9207.7,9207.7,7340,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550384163,207897.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.98,60.022,1550385004,"201051344000579","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,1218604.6,1218604.6,7727,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385006,207898.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.37,60.028,1550385004,"201051344001025","174011545737251",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,1203235.5,1203235.5,15658,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385008,207899.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.98,60.022,1550385004,"201051344001093","174011545737251",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,1194143.3,1194143.3,15635,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385010,207900.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.37,60.059,1550385004,"201051344000458","174011545737251",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,1206163.9,1206163.9,7441,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385012,207901.00
02/17/2019 01:30,2,0.000,ALERT,212.38,303.58,60.028,1550385004,"201051344000890","174011545737251",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,1199684.3,1199684.3,15606,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385014,207902.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.37,60.033,1550385004,"201051344000988","174011545737251",0.00,-10.00,0,298.77,305.08,0.0,0.0,0.000,939353.1,939353.1,7789,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385016,207903.00
02/17/2019 01:30,2,0.000,ALERT,213.29,304.18,60.033,1550385004,"201051344000582","174011545737251",0.00,-11.50,0,302.68,305.98,0.0,0.0,0.000,1179574.9,1179574.9,15576,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385017,207904.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.98,60.028,1550385004,"201051344000868","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1191559.8,1191559.8,39479,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385019,207905.00
02/17/2019 01:30,2,0.000,ALERT,213.06,302.98,60.033,1550385004,"201051344000576","174011545737251",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,1208058.3,1208058.3,11547,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385021,207906.00
02/17/2019 01:30,2,0.000,ALERT,212.83,302.37,60.049,1550385004,"201051344001158","174011545737251",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,1184674.0,1184674.0,7774,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385023,207907.00
02/17/2019 01:30,2,0.000,ALERT,212.83,302.98,60.038,1550385004,"201051344000917","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1196511.4,1196511.4,15436,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385025,207908.00
02/17/2019 01:30,2,0.000,ALERT,212.83,302.68,60.033,1550385004,"201051344000417","174011545737251",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,970549.0,970549.0,15670,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385027,207909.00
02/17/2019 01:30,2,0.000,ALERT,212.83,302.98,60.033,1550385004,"201051344000685","174011545737251",0.00,-10.00,0,301.47,304.78,0.0,0.0,0.000,1200700.4,1200700.4,15658,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385028,207910.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.37,60.043,1550385004,"201051344000651","174011545737251",0.00,-12.00,0,301.17,304.48,0.0,0.0,0.000,1194463.2,1194463.2,15635,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385030,207911.00
02/17/2019 01:30,2,0.000,ALERT,212.16,302.98,60.033,1550385004,"201051344000594","174011545737251",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,1209319.0,1209319.0,39463,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385032,207912.00
02/17/2019 01:30,2,0.000,ALERT,212.83,302.98,60.070,1550385004,"201051344000469","174011545737251",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,1193591.4,1193591.4,7726,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385034,207913.00
02/17/2019 01:30,2,0.000,ALERT,212.61,303.28,60.033,1550385004,"201051344000585","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1209108.5,1209108.5,15692,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385036,207914.00
02/17/2019 01:30,2,0.000,ALERT,213.06,302.07,60.038,1550385004,"201051344000853","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1211968.3,1211968.3,7363,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385038,207915.00
02/17/2019 01:30,2,0.000,ALERT,212.61,303.28,60.033,1550385004,"201051344001145","174011545737251",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,1208121.1,1208121.1,15607,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385039,207916.00
02/17/2019 01:30,2,0.000,ALERT,212.61,303.28,60.022,1550385004,"201051344000438","174011545737251",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,1202109.7,1202109.7,15657,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385041,207917.00
02/17/2019 01:30,2,0.000,ALERT,212.16,302.98,59.985,1550385004,"201051344001135","174011545737251",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,1190231.1,1190231.1,15611,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385043,207918.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.37,60.033,1550385004,"201051344000983","174011545737251",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,1210821.5,1210821.5,7367,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385045,207919.00
02/17/2019 01:30,2,0.000,ALERT,212.61,302.68,60.028,1550385004,"201051344001203","174011545737251",0.00,-11.00,0,301.17,306.58,0.0,0.0,0.000,1199181.1,1199181.1,15648,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385047,207920.00
02/17/2019 01:30,2,0.000,ALERT,212.38,303.58,60.028,1550385004,"201051344001230","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1193730.2,1193730.2,15455,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385049,207921.00
02/17/2019 01:30,2,0.000,ALERT,212.38,303.28,60.033,1550385004,"201051344000646","174011545737251",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,1188229.6,1188229.6,15621,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385051,207922.00
02/17/2019 01:30,2,0.000,ALERT,213.06,302.07,60.028,1550385004,"201051344000867","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1190282.9,1190282.9,39509,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385053,207923.00
02/17/2019 01:30,2,0.000,ALERT,213.51,302.68,60.028,1550385004,"201051344000633","174011545737251",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,1189231.8,1189231.8,39568,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385054,207924.00
02/17/2019 01:30,2,0.000,ALERT,212.38,303.28,60.033,1550385004,"201051344000955","174011545737251",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,1207363.1,1207363.1,15648,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385056,207925.00
02/17/2019 01:30,2,0.000,ALERT,212.83,301.47,60.028,1550385004,"201051344000648","174011545737251",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,1200171.2,1200171.2,39099,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385058,207926.00
02/17/2019 01:30,2,0.000,ALERT,213.29,302.68,60.033,1550385004,"201051344000645","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,1205105.7,1205105.7,39056,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385060,207927.00
02/17/2019 01:30,2,0.000,ALERT,212.83,302.98,60.028,1550385004,"201051344000569","174011545737251",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,1221427.6,1221427.6,7293,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385062,207928.00
02/17/2019 01:30,2,0.000,ALERT,213.29,302.07,59.980,1550385004,"179051228000119","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,9207.7,9207.7,7342,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550385063,207929.00
02/17/2019 01:45,2,0.000,ALERT,213.06,303.88,59.990,1550385904,"201051344000579","174011545737251",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,1218604.6,1218604.6,7729,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385906,207930.00
02/17/2019 01:45,2,0.000,ALERT,213.06,302.98,59.996,1550385904,"201051344001025","174011545737251",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,1203235.5,1203235.5,15660,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385908,207931.00
02/17/2019 01:45,2,0.000,ALERT,213.06,303.28,60.028,1550385904,"201051344001093","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1194143.3,1194143.3,15637,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385910,207932.00
02/17/2019 01:45,2,0.000,ALERT,213.06,303.28,60.049,1550385904,"201051344000458","174011545737251",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,1206163.9,1206163.9,7443,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385912,207933.00
02/17/2019 01:45,2,0.000,ALERT,213.06,304.18,59.996,1550385904,"201051344000890","174011545737251",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,1199684.3,1199684.3,15608,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385914,207934.00
02/17/2019 01:45,2,0.000,ALERT,212.83,302.98,60.001,1550385904,"201051344000988","174011545737251",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,939353.1,939353.1,7791,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385915,207935.00
02/17/2019 01:45,2,0.000,ALERT,213.74,304.78,59.996,1550385904,"201051344000582","174011545737251",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,1179574.9,1179574.9,15578,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385917,207936.00
02/17/2019 01:45,2,0.000,ALERT,213.06,303.58,60.001,1550385904,"201051344000868","174011545737251",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,1191559.8,1191559.8,39481,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385919,207937.00
02/17/2019 01:45,2,0.000,ALERT,213.51,303.58,60.006,1550385904,"201051344000576","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1208058.3,1208058.3,11549,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385921,207938.00
02/17/2019 01:45,2,0.000,ALERT,213.29,302.98,60.022,1550385904,"201051344001158","174011545737251",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,1184674.0,1184674.0,7776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385923,207939.00
02/17/2019 01:45,2,0.000,ALERT,213.29,302.98,60.049,1550385904,"201051344000917","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1196511.4,1196511.4,15438,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385924,207940.00
02/17/2019 01:45,2,0.000,ALERT,213.29,303.28,59.996,1550385904,"201051344000417","174011545737251",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,970549.0,970549.0,15672,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385926,207941.00
02/17/2019 01:45,2,0.000,ALERT,213.51,303.58,60.006,1550385904,"201051344000685","174011545737251",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,1200700.4,1200700.4,15660,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385928,207942.00
02/17/2019 01:45,2,0.000,ALERT,213.06,302.68,60.006,1550385904,"201051344000651","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1194463.2,1194463.2,15637,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385930,207943.00
02/17/2019 01:45,2,0.000,ALERT,212.61,303.58,60.006,1550385904,"201051344000594","174011545737251",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,1209319.0,1209319.0,39465,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385932,207944.00
02/17/2019 01:45,2,0.000,ALERT,213.29,303.28,60.028,1550385904,"201051344000469","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1193591.4,1193591.4,7728,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385934,207945.00
02/17/2019 01:45,2,0.000,ALERT,213.29,303.88,60.001,1550385904,"201051344000585","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1209108.5,1209108.5,15694,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385935,207946.00
02/17/2019 01:45,2,0.000,ALERT,213.51,302.98,60.012,1550385904,"201051344000853","174011545737251",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,1211968.3,1211968.3,7365,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385937,207947.00
02/17/2019 01:45,2,0.000,ALERT,213.29,303.88,60.006,1550385904,"201051344001145","174011545737251",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,1208121.1,1208121.1,15609,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385939,207948.00
02/17/2019 01:45,2,0.000,ALERT,213.06,303.58,60.006,1550385904,"201051344000438","174011545737251",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,1202109.7,1202109.7,15659,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385941,207949.00
02/17/2019 01:45,2,0.000,ALERT,212.83,303.58,60.006,1550385904,"201051344001135","174011545737251",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,1190231.1,1190231.1,15613,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385943,207950.00
02/17/2019 01:45,2,0.000,ALERT,213.06,302.98,60.006,1550385904,"201051344000983","174011545737251",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,1210821.5,1210821.5,7369,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550385945,207951.00
02/17/2019 01:45,2,0.000,ALERT,213.06,302.98,60.017,1550385904,"201051344001203","174011545737251",0.00,-11.00,0,300.87,306.58,0.0,0.0,0.000,1199181.1,1199181.1,15650,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385947,207952.00
02/17/2019 01:45,2,0.000,ALERT,213.06,303.88,60.012,1550385904,"201051344001230","174011545737251",0.00,-10.00,0,301.77,305.08,0.0,0.0,0.000,1193730.2,1193730.2,15457,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385949,207953.00
02/17/2019 01:45,2,0.000,ALERT,212.83,303.58,60.012,1550385904,"201051344000646","174011545737251",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,1188229.6,1188229.6,15623,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385951,207954.00
02/17/2019 01:45,2,0.000,ALERT,213.29,302.68,59.980,1550385904,"201051344000867","174011545737251",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,1190282.9,1190282.9,39511,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385953,207955.00
02/17/2019 01:45,2,0.000,ALERT,213.74,302.98,60.006,1550385904,"201051344000633","174011545737251",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,1189231.8,1189231.8,39570,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385954,207956.00
02/17/2019 01:45,2,0.000,ALERT,212.61,303.58,60.022,1550385904,"201051344000955","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,1207363.1,1207363.1,15650,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385956,207957.00
02/17/2019 01:45,2,0.000,ALERT,213.06,302.37,60.012,1550385904,"201051344000648","174011545737251",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,1200171.2,1200171.2,39101,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385958,207958.00
02/17/2019 01:45,2,0.000,ALERT,213.51,303.28,60.038,1550385904,"201051344000645","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1205105.7,1205105.7,39058,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385960,207959.00
02/17/2019 01:45,2,0.000,ALERT,213.06,303.88,59.990,1550385904,"201051344000569","174011545737251",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,1221427.6,1221427.6,7295,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550385962,207960.00
02/17/2019 01:45,2,0.000,ALERT,213.51,302.68,60.006,1550385904,"179051228000119","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,9207.7,9207.7,7344,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550385963,207961.00
02/17/2019 02:00,2,0.000,ALERT,213.29,304.18,60.033,1550386804,"201051344000579","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,1218604.6,1218604.6,7731,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386806,207962.00
02/17/2019 02:00,2,0.000,ALERT,213.06,302.98,59.990,1550386804,"201051344001025","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1203235.5,1203235.5,15662,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386808,207963.00
02/17/2019 02:00,2,0.000,ALERT,212.83,303.58,60.028,1550386804,"201051344001093","174011545737251",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,1194143.3,1194143.3,15639,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386810,207964.00
02/17/2019 02:00,2,0.000,ALERT,213.06,303.58,60.017,1550386804,"201051344000458","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1206163.9,1206163.9,7445,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386813,207965.00
02/17/2019 02:00,2,0.000,ALERT,213.06,303.88,60.028,1550386804,"201051344000890","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,1199684.3,1199684.3,15610,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386815,207966.00
02/17/2019 02:00,2,0.000,ALERT,212.83,303.28,60.022,1550386804,"201051344000988","174011545737251",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,939353.1,939353.1,7793,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386816,207967.00
02/17/2019 02:00,2,0.000,ALERT,213.51,304.78,60.017,1550386804,"201051344000582","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1179574.9,1179574.9,15580,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386818,207968.00
02/17/2019 02:00,2,0.000,ALERT,213.06,304.18,60.065,1550386804,"201051344000868","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1191559.8,1191559.8,39483,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386820,207969.00
02/17/2019 02:00,2,0.000,ALERT,213.51,303.88,60.012,1550386804,"201051344000576","174011545737251",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,1208058.3,1208058.3,11551,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386822,207970.00
02/17/2019 02:00,2,0.000,ALERT,213.29,303.58,60.022,1550386804,"201051344001158","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1184674.0,1184674.0,7778,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386824,207971.00
02/17/2019 02:00,2,0.000,ALERT,213.06,302.98,60.006,1550386804,"201051344000917","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1196511.4,1196511.4,15440,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386826,207972.00
02/17/2019 02:00,2,0.000,ALERT,213.29,303.28,60.006,1550386804,"201051344000417","174011545737251",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,970549.0,970549.0,15674,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386827,207973.00
02/17/2019 02:00,2,0.000,ALERT,213.29,303.58,60.001,1550386804,"201051344000685","174011545737251",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,1200700.4,1200700.4,15662,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386829,207974.00
02/17/2019 02:00,2,0.000,ALERT,212.83,302.37,60.006,1550386804,"201051344000651","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1194463.2,1194463.2,15639,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386831,207975.00
02/17/2019 02:00,2,0.000,ALERT,212.83,303.88,60.001,1550386804,"201051344000594","174011545737251",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,1209319.0,1209319.0,39467,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386833,207976.00
02/17/2019 02:00,2,0.000,ALERT,213.29,303.58,60.001,1550386804,"201051344000469","174011545737251",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,1193591.4,1193591.4,7730,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386835,207977.00
02/17/2019 02:00,2,0.000,ALERT,213.06,303.88,60.001,1550386804,"201051344000585","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1209108.5,1209108.5,15696,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386836,207978.00
02/17/2019 02:00,2,0.000,ALERT,213.74,303.58,59.996,1550386804,"201051344000853","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1211968.3,1211968.3,7367,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386838,207979.00
02/17/2019 02:00,2,0.000,ALERT,213.29,303.58,59.985,1550386804,"201051344001145","174011545737251",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,1208121.1,1208121.1,15611,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386840,207980.00
02/17/2019 02:00,2,0.000,ALERT,213.06,303.28,59.990,1550386804,"201051344000438","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1202109.7,1202109.7,15661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386842,207981.00
02/17/2019 02:00,2,0.000,ALERT,212.61,303.58,59.953,1550386804,"201051344001135","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1190231.1,1190231.1,15615,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386844,207982.00
02/17/2019 02:00,2,0.000,ALERT,212.83,303.58,59.980,1550386804,"201051344000983","174011545737251",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,1210821.5,1210821.5,7371,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386846,207983.00
02/17/2019 02:00,2,0.000,ALERT,213.06,303.28,59.990,1550386804,"201051344001203","174011545737251",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,1199181.1,1199181.1,15652,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386848,207984.00
02/17/2019 02:00,2,0.000,ALERT,212.83,303.88,60.001,1550386804,"201051344001230","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,1193730.2,1193730.2,15459,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386850,207985.00
02/17/2019 02:00,2,0.000,ALERT,212.61,303.28,59.985,1550386804,"201051344000646","174011545737251",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,1188229.6,1188229.6,15625,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386851,207986.00
02/17/2019 02:00,2,0.000,ALERT,213.51,303.28,59.985,1550386804,"201051344000867","174011545737251",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,1190282.9,1190282.9,39513,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386853,207987.00
02/17/2019 02:00,2,0.000,ALERT,213.96,303.58,59.980,1550386804,"201051344000633","174011545737251",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,1189231.8,1189231.8,39572,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386855,207988.00
02/17/2019 02:00,2,0.000,ALERT,212.61,303.58,60.001,1550386804,"201051344000955","174011545737251",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,1207363.1,1207363.1,15652,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386857,207989.00
02/17/2019 02:00,2,0.000,ALERT,213.29,302.98,59.985,1550386804,"201051344000648","174011545737251",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,1200171.2,1200171.2,39103,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550386859,207990.00
02/17/2019 02:00,2,0.000,ALERT,213.74,303.58,59.985,1550386804,"201051344000645","174011545737251",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,1205105.7,1205105.7,39060,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386861,207991.00
02/17/2019 02:00,2,0.000,ALERT,213.29,304.48,59.990,1550386804,"201051344000569","174011545737251",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,1221427.6,1221427.6,7297,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550386862,207992.00
02/17/2019 02:00,2,0.000,ALERT,213.74,303.28,60.001,1550386804,"179051228000119","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,9207.7,9207.7,7346,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550386864,207993.00
