ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 02:15,2,0.000,ALERT,213.51,304.48,60.006,1550387704,"201051344000579","174011545737251",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,1218604.6,1218604.6,7733,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387706,207994.00
02/17/2019 02:15,2,0.000,ALERT,213.06,302.98,59.996,1550387704,"201051344001025","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1203235.5,1203235.5,15664,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387708,207995.00
02/17/2019 02:15,2,0.000,ALERT,213.06,303.58,60.006,1550387704,"201051344001093","174011545737251",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,1194143.3,1194143.3,15641,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387710,207996.00
02/17/2019 02:15,2,0.000,ALERT,213.29,303.88,60.049,1550387704,"201051344000458","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1206163.9,1206163.9,7447,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387712,207997.00
02/17/2019 02:15,2,0.000,ALERT,213.06,304.18,60.006,1550387704,"201051344000890","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,1199684.3,1199684.3,15612,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387713,207998.00
02/17/2019 02:15,2,0.000,ALERT,213.06,303.28,59.985,1550387704,"201051344000988","174011545737251",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,939353.1,939353.1,7795,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387715,207999.00
02/17/2019 02:15,2,0.000,ALERT,213.51,304.78,60.001,1550387704,"201051344000582","174011545737251",0.00,-11.50,0,302.68,306.28,0.0,0.0,0.000,1179574.9,1179574.9,15582,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387717,208000.00
02/17/2019 02:15,2,0.000,ALERT,213.29,304.48,60.017,1550387704,"201051344000868","174011545737251",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,1191559.8,1191559.8,39485,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387719,208001.00
02/17/2019 02:15,2,0.000,ALERT,213.74,304.18,60.012,1550387704,"201051344000576","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1208058.3,1208058.3,11553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387721,208002.00
02/17/2019 02:15,2,0.000,ALERT,213.51,303.88,60.006,1550387704,"201051344001158","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1184674.0,1184674.0,7780,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387723,208003.00
02/17/2019 02:15,2,0.000,ALERT,213.51,303.28,59.985,1550387704,"201051344000917","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15442,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387724,208004.00
02/17/2019 02:15,2,0.000,ALERT,213.29,303.28,60.012,1550387704,"201051344000417","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,970549.0,970549.0,15676,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387726,208005.00
02/17/2019 02:15,2,0.000,ALERT,213.51,303.58,60.012,1550387704,"201051344000685","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,1200700.4,1200700.4,15664,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387728,208006.00
02/17/2019 02:15,2,0.000,ALERT,213.29,302.68,60.054,1550387704,"201051344000651","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1194463.2,1194463.2,15641,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387730,208007.00
02/17/2019 02:15,2,0.000,ALERT,213.06,304.18,60.022,1550387704,"201051344000594","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1209319.0,1209319.0,39469,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387732,208008.00
02/17/2019 02:15,2,0.000,ALERT,213.29,303.88,60.017,1550387704,"201051344000469","174011545737251",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,1193591.4,1193591.4,7732,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387733,208009.00
02/17/2019 02:15,2,0.000,ALERT,213.29,303.88,60.017,1550387704,"201051344000585","174011545737251",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,1209108.5,1209108.5,15698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387735,208010.00
02/17/2019 02:15,2,0.000,ALERT,213.96,303.88,60.022,1550387704,"201051344000853","174011545737251",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,1211968.3,1211968.3,7369,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387737,208011.00
02/17/2019 02:15,2,0.000,ALERT,213.51,303.88,60.017,1550387704,"201051344001145","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1208121.1,1208121.1,15613,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387739,208012.00
02/17/2019 02:15,2,0.000,ALERT,213.29,303.88,60.028,1550387704,"201051344000438","174011545737251",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,1202109.7,1202109.7,15663,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387741,208013.00
02/17/2019 02:15,2,0.000,ALERT,212.61,303.58,60.022,1550387704,"201051344001135","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1190231.1,1190231.1,15617,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387743,208014.00
02/17/2019 02:15,2,0.000,ALERT,213.29,303.88,60.022,1550387704,"201051344000983","174011545737251",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,1210821.5,1210821.5,7373,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387745,208015.00
02/17/2019 02:15,2,0.000,ALERT,213.06,303.28,60.033,1550387704,"201051344001203","174011545737251",0.00,-11.00,0,301.17,306.88,0.0,0.0,0.000,1199181.1,1199181.1,15654,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387746,208016.00
02/17/2019 02:15,2,0.000,ALERT,213.06,303.88,60.065,1550387704,"201051344001230","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,1193730.2,1193730.2,15461,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387748,208017.00
02/17/2019 02:15,2,0.000,ALERT,212.83,303.58,60.033,1550387704,"201051344000646","174011545737251",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,1188229.6,1188229.6,15627,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387750,208018.00
02/17/2019 02:15,2,0.000,ALERT,213.74,303.28,60.028,1550387704,"201051344000867","174011545737251",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,1190282.9,1190282.9,39515,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387752,208019.00
02/17/2019 02:15,2,0.000,ALERT,214.19,303.88,59.996,1550387704,"201051344000633","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,1189231.8,1189231.8,39574,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387754,208020.00
02/17/2019 02:15,2,0.000,ALERT,212.61,303.58,60.075,1550387704,"201051344000955","174011545737251",0.00,-10.00,0,301.77,305.08,0.0,0.0,0.000,1207363.1,1207363.1,15654,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387756,208021.00
02/17/2019 02:15,2,0.000,ALERT,213.29,302.98,60.033,1550387704,"201051344000648","174011545737251",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,1200171.2,1200171.2,39105,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387758,208022.00
02/17/2019 02:15,2,0.000,ALERT,213.74,303.58,60.049,1550387704,"201051344000645","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,1205105.7,1205105.7,39062,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550387759,208023.00
02/17/2019 02:15,2,0.000,ALERT,213.29,304.48,60.038,1550387704,"201051344000569","174011545737251",0.00,-10.00,0,302.37,306.58,0.0,0.0,0.000,1221427.6,1221427.6,7299,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550387761,208024.00
02/17/2019 02:15,2,0.000,ALERT,213.74,303.28,60.033,1550387704,"179051228000119","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,9207.7,9207.7,7348,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550387763,208025.00
02/17/2019 02:30,2,0.000,ALERT,213.51,305.08,60.043,1550388603,"201051344000579","174011545737251",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,1218604.6,1218604.6,7735,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388606,208026.00
02/17/2019 02:30,2,0.000,ALERT,213.06,303.28,60.033,1550388603,"201051344001025","174011545737251",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,1203235.5,1203235.5,15666,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388608,208027.00
02/17/2019 02:30,2,0.000,ALERT,213.06,303.58,60.033,1550388603,"201051344001093","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1194143.3,1194143.3,15643,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388609,208028.00
02/17/2019 02:30,2,0.000,ALERT,213.29,304.18,60.006,1550388603,"201051344000458","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1206163.9,1206163.9,7449,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388611,208029.00
02/17/2019 02:30,2,0.000,ALERT,213.29,304.18,60.028,1550388603,"201051344000890","174011545737251",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,1199684.3,1199684.3,15614,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388613,208030.00
02/17/2019 02:30,2,0.000,ALERT,213.29,304.48,60.028,1550388603,"201051344000988","174011545737251",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,939353.1,939353.1,7797,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388615,208031.00
02/17/2019 02:30,2,0.000,ALERT,213.96,304.78,60.028,1550388603,"201051344000582","174011545737251",0.00,-11.50,0,302.68,306.58,0.0,0.0,0.000,1179574.9,1179574.9,15584,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388617,208032.00
02/17/2019 02:30,2,0.000,ALERT,213.29,304.78,60.022,1550388603,"201051344000868","174011545737251",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,1191559.8,1191559.8,39487,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388619,208033.00
02/17/2019 02:30,2,0.000,ALERT,213.96,304.78,60.033,1550388603,"201051344000576","174011545737251",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,1208058.3,1208058.3,11555,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388620,208034.00
02/17/2019 02:30,2,0.000,ALERT,213.51,304.18,60.022,1550388603,"201051344001158","174011545737251",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,1184674.0,1184674.0,7782,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388622,208035.00
02/17/2019 02:30,2,0.000,ALERT,213.51,303.58,60.028,1550388603,"201051344000917","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15444,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388624,208036.00
02/17/2019 02:30,2,0.000,ALERT,213.51,303.58,60.028,1550388603,"201051344000417","174011545737251",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,970549.0,970549.0,15678,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388626,208037.00
02/17/2019 02:30,2,0.000,ALERT,213.74,303.88,60.033,1550388603,"201051344000685","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1200700.4,1200700.4,15666,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388628,208038.00
02/17/2019 02:30,2,0.000,ALERT,213.29,302.98,60.028,1550388603,"201051344000651","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1194463.2,1194463.2,15643,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388630,208039.00
02/17/2019 02:30,2,0.000,ALERT,213.06,304.48,60.028,1550388603,"201051344000594","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1209319.0,1209319.0,39471,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388631,208040.00
02/17/2019 02:30,2,0.000,ALERT,213.51,304.18,60.028,1550388603,"201051344000469","174011545737251",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,1193591.4,1193591.4,7734,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388633,208041.00
02/17/2019 02:30,2,0.000,ALERT,213.51,304.48,60.043,1550388603,"201051344000585","174011545737251",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,1209108.5,1209108.5,15700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388635,208042.00
02/17/2019 02:30,2,0.000,ALERT,213.96,304.18,60.028,1550388603,"201051344000853","174011545737251",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,1211968.3,1211968.3,7371,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388637,208043.00
02/17/2019 02:30,2,0.000,ALERT,213.51,304.18,60.028,1550388603,"201051344001145","174011545737251",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,1208121.1,1208121.1,15615,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388639,208044.00
02/17/2019 02:30,2,0.000,ALERT,213.29,303.88,59.990,1550388603,"201051344000438","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1202109.7,1202109.7,15665,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388640,208045.00
02/17/2019 02:30,2,0.000,ALERT,212.83,303.88,60.022,1550388603,"201051344001135","174011545737251",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,1190231.1,1190231.1,15619,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388643,208046.00
02/17/2019 02:30,2,0.000,ALERT,213.29,304.48,60.022,1550388603,"201051344000983","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1210821.5,1210821.5,7375,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388645,208047.00
02/17/2019 02:30,2,0.000,ALERT,213.29,303.28,60.017,1550388603,"201051344001203","174011545737251",0.00,-11.00,0,301.47,306.88,0.0,0.0,0.000,1199181.1,1199181.1,15656,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388646,208048.00
02/17/2019 02:30,2,0.000,ALERT,213.29,303.88,60.028,1550388603,"201051344001230","174011545737251",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,1193730.2,1193730.2,15463,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388648,208049.00
02/17/2019 02:30,2,0.000,ALERT,213.06,303.58,60.022,1550388603,"201051344000646","174011545737251",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,1188229.6,1188229.6,15629,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388650,208050.00
02/17/2019 02:30,2,0.000,ALERT,213.51,303.58,60.017,1550388603,"201051344000867","174011545737251",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,1190282.9,1190282.9,39517,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388652,208051.00
02/17/2019 02:30,2,0.000,ALERT,214.19,304.18,60.022,1550388603,"201051344000633","174011545737251",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,1189231.8,1189231.8,39576,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388654,208052.00
02/17/2019 02:30,2,0.000,ALERT,212.83,303.88,59.996,1550388603,"201051344000955","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1207363.1,1207363.1,15656,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388656,208053.00
02/17/2019 02:30,2,0.000,ALERT,213.51,303.58,60.028,1550388603,"201051344000648","174011545737251",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,1200171.2,1200171.2,39107,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388657,208054.00
02/17/2019 02:30,2,0.000,ALERT,213.74,304.18,60.017,1550388603,"201051344000645","174011545737251",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,1205105.7,1205105.7,39064,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550388659,208055.00
02/17/2019 02:30,2,0.000,ALERT,213.29,304.78,60.017,1550388603,"201051344000569","174011545737251",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,1221427.6,1221427.6,7301,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550388661,208056.00
02/17/2019 02:30,2,0.000,ALERT,213.74,303.88,60.033,1550388603,"179051228000119","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,9207.7,9207.7,7350,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550388663,208057.00
02/17/2019 02:45,2,0.000,ALERT,213.74,305.08,59.980,1550389504,"201051344000579","174011545737251",0.00,-10.00,0,303.28,306.88,0.0,0.0,0.000,1218604.6,1218604.6,7737,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389506,208058.00
02/17/2019 02:45,2,0.000,ALERT,213.29,303.28,59.996,1550389504,"201051344001025","174011545737251",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,1203235.5,1203235.5,15668,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389508,208059.00
02/17/2019 02:45,2,0.000,ALERT,213.51,303.88,60.006,1550389504,"201051344001093","174011545737251",0.00,-8.50,0,301.77,305.08,0.0,0.0,0.000,1194143.3,1194143.3,15645,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389510,208060.00
02/17/2019 02:45,2,0.000,ALERT,213.51,304.48,60.001,1550389504,"201051344000458","174011545737251",0.00,-8.50,0,302.37,306.88,0.0,0.0,0.000,1206163.9,1206163.9,7451,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389512,208061.00
02/17/2019 02:45,2,0.000,ALERT,213.29,304.18,60.001,1550389504,"201051344000890","174011545737251",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,1199684.3,1199684.3,15616,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389513,208062.00
02/17/2019 02:45,2,0.000,ALERT,213.29,304.18,59.996,1550389504,"201051344000988","174011545737251",0.00,-10.00,0,299.67,305.68,0.0,0.0,0.000,939353.1,939353.1,7799,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389515,208063.00
02/17/2019 02:45,2,0.000,ALERT,213.96,305.08,59.996,1550389504,"201051344000582","174011545737251",0.00,-12.00,0,302.68,306.28,0.0,0.0,0.000,1179574.9,1179574.9,15586,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389517,208064.00
02/17/2019 02:45,2,0.000,ALERT,213.51,305.08,60.006,1550389504,"201051344000868","174011545737251",0.00,-10.00,0,302.98,306.58,0.0,0.0,0.000,1191559.8,1191559.8,39489,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389519,208065.00
02/17/2019 02:45,2,0.000,ALERT,213.96,304.78,60.006,1550389504,"201051344000576","174011545737251",0.00,-11.50,0,302.68,306.58,0.0,0.0,0.000,1208058.3,1208058.3,11557,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389521,208066.00
02/17/2019 02:45,2,0.000,ALERT,213.74,304.48,60.012,1550389504,"201051344001158","174011545737251",0.00,-13.00,0,302.07,305.98,0.0,0.0,0.000,1184674.0,1184674.0,7784,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389523,208067.00
02/17/2019 02:45,2,0.000,ALERT,213.74,303.88,60.006,1550389504,"201051344000917","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15446,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389525,208068.00
02/17/2019 02:45,2,0.000,ALERT,213.74,303.88,60.017,1550389504,"201051344000417","174011545737251",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,970549.0,970549.0,15680,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389526,208069.00
02/17/2019 02:45,2,0.000,ALERT,213.74,303.88,60.012,1550389504,"201051344000685","174011545737251",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,1200700.4,1200700.4,15668,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389528,208070.00
02/17/2019 02:45,2,0.000,ALERT,213.51,303.28,60.059,1550389504,"201051344000651","174011545737251",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,1194463.2,1194463.2,15645,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389531,208071.00
02/17/2019 02:45,2,0.000,ALERT,213.29,304.78,60.017,1550389504,"201051344000594","174011545737251",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,1209319.0,1209319.0,39473,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389532,208072.00
02/17/2019 02:45,2,0.000,ALERT,213.74,304.48,60.012,1550389504,"201051344000469","174011545737251",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,1193591.4,1193591.4,7736,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389534,208073.00
02/17/2019 02:45,2,0.000,ALERT,213.51,304.48,60.012,1550389504,"201051344000585","174011545737251",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,1209108.5,1209108.5,15702,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389536,208074.00
02/17/2019 02:45,2,0.000,ALERT,214.19,304.18,60.017,1550389504,"201051344000853","174011545737251",0.00,-11.50,0,302.37,306.28,0.0,0.0,0.000,1211968.3,1211968.3,7373,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389538,208075.00
02/17/2019 02:45,2,0.000,ALERT,213.74,304.48,59.975,1550389504,"201051344001145","174011545737251",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,1208121.1,1208121.1,15617,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389540,208076.00
02/17/2019 02:45,2,0.000,ALERT,213.51,304.18,59.964,1550389504,"201051344000438","174011545737251",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,1202109.7,1202109.7,15667,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389542,208077.00
02/17/2019 02:45,2,0.000,ALERT,213.06,304.48,60.006,1550389504,"201051344001135","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1190231.1,1190231.1,15621,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389544,208078.00
02/17/2019 02:45,2,0.000,ALERT,213.51,304.18,60.001,1550389504,"201051344000983","174011545737251",0.00,-10.00,0,302.68,306.28,0.0,0.0,0.000,1210821.5,1210821.5,7377,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389546,208079.00
02/17/2019 02:45,2,0.000,ALERT,213.51,303.58,60.012,1550389504,"201051344001203","174011545737251",0.00,-11.00,0,301.47,306.88,0.0,0.0,0.000,1199181.1,1199181.1,15658,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389547,208080.00
02/17/2019 02:45,2,0.000,ALERT,213.51,304.48,60.012,1550389504,"201051344001230","174011545737251",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,1193730.2,1193730.2,15465,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389549,208081.00
02/17/2019 02:45,2,0.000,ALERT,213.29,304.18,60.017,1550389504,"201051344000646","174011545737251",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,1188229.6,1188229.6,15631,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389551,208082.00
02/17/2019 02:45,2,0.000,ALERT,213.96,303.88,60.017,1550389504,"201051344000867","174011545737251",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,1190282.9,1190282.9,39519,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550389553,208083.00
02/17/2019 02:45,2,0.000,ALERT,214.41,304.18,60.022,1550389504,"201051344000633","174011545737251",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,1189231.8,1189231.8,39578,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389555,208084.00
02/17/2019 02:45,2,0.000,ALERT,213.06,304.18,60.028,1550389504,"201051344000955","174011545737251",0.00,-11.00,0,302.07,305.38,0.0,0.0,0.000,1207363.1,1207363.1,15658,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389556,208085.00
02/17/2019 02:45,2,0.000,ALERT,213.74,303.58,60.017,1550389504,"201051344000648","174011545737251",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,1200171.2,1200171.2,39109,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389558,208086.00
02/17/2019 02:45,2,0.000,ALERT,213.96,304.48,60.017,1550389504,"201051344000645","174011545737251",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,1205105.7,1205105.7,39066,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389560,208087.00
02/17/2019 02:45,2,0.000,ALERT,213.51,305.08,59.996,1550389504,"201051344000569","174011545737251",0.00,-11.00,0,303.28,306.88,0.0,0.0,0.000,1221427.6,1221427.6,7303,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550389562,208088.00
02/17/2019 02:45,2,0.000,ALERT,213.96,303.88,60.006,1550389504,"179051228000119","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,9207.7,9207.7,7352,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550389564,208089.00
02/17/2019 03:00,2,0.000,ALERT,213.74,305.08,60.017,1550390404,"201051344000579","174011545737251",0.00,-10.00,0,303.28,306.88,0.0,0.0,0.000,1218604.6,1218604.6,7739,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390406,208090.00
02/17/2019 03:00,2,0.000,ALERT,213.29,303.28,60.012,1550390404,"201051344001025","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1203235.5,1203235.5,15670,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390408,208091.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.18,60.012,1550390404,"201051344001093","174011545737251",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,1194143.3,1194143.3,15647,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390410,208092.00
02/17/2019 03:00,2,0.000,ALERT,213.74,304.48,60.017,1550390404,"201051344000458","174011545737251",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,1206163.9,1206163.9,7453,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390412,208093.00
02/17/2019 03:00,2,0.000,ALERT,213.29,304.18,60.012,1550390404,"201051344000890","174011545737251",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,1199684.3,1199684.3,15618,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390413,208094.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.18,60.012,1550390404,"201051344000988","174011545737251",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,939353.1,939353.1,7801,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390415,208095.00
02/17/2019 03:00,2,0.000,ALERT,213.96,305.08,59.964,1550390404,"201051344000582","174011545737251",0.00,-12.00,0,303.28,306.28,0.0,0.0,0.000,1179574.9,1179574.9,15588,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390417,208096.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.78,60.022,1550390404,"201051344000868","174011545737251",0.00,-11.00,0,303.28,306.58,0.0,0.0,0.000,1191559.8,1191559.8,39491,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390419,208097.00
02/17/2019 03:00,2,0.000,ALERT,213.96,304.78,60.028,1550390404,"201051344000576","174011545737251",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,1208058.3,1208058.3,11559,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390421,208098.00
02/17/2019 03:00,2,0.000,ALERT,213.74,304.48,60.012,1550390404,"201051344001158","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1184674.0,1184674.0,7786,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390422,208099.00
02/17/2019 03:00,2,0.000,ALERT,213.51,303.28,60.028,1550390404,"201051344000917","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15448,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390424,208100.00
02/17/2019 03:00,2,0.000,ALERT,213.74,303.58,60.022,1550390404,"201051344000417","174011545737251",0.00,-11.00,0,301.77,305.08,0.0,0.0,0.000,970549.0,970549.0,15682,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390426,208101.00
02/17/2019 03:00,2,0.000,ALERT,213.74,303.88,60.012,1550390404,"201051344000685","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1200700.4,1200700.4,15670,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390428,208102.00
02/17/2019 03:00,2,0.000,ALERT,213.51,303.28,60.006,1550390404,"201051344000651","174011545737251",0.00,-13.00,0,301.77,305.38,0.0,0.0,0.000,1194463.2,1194463.2,15647,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390430,208103.00
02/17/2019 03:00,2,0.000,ALERT,213.29,304.78,60.006,1550390404,"201051344000594","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1209319.0,1209319.0,39475,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390431,208104.00
02/17/2019 03:00,2,0.000,ALERT,213.74,304.48,60.001,1550390404,"201051344000469","174011545737251",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,1193591.4,1193591.4,7738,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390433,208105.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.18,60.001,1550390404,"201051344000585","174011545737251",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,1209108.5,1209108.5,15704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390435,208106.00
02/17/2019 03:00,2,0.000,ALERT,214.19,304.18,60.001,1550390404,"201051344000853","174011545737251",0.00,-11.50,0,302.68,305.98,0.0,0.0,0.000,1211968.3,1211968.3,7375,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390437,208107.00
02/17/2019 03:00,2,0.000,ALERT,213.74,304.18,59.969,1550390404,"201051344001145","174011545737251",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,1208121.1,1208121.1,15619,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390439,208108.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.18,60.006,1550390404,"201051344000438","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1202109.7,1202109.7,15669,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390441,208109.00
02/17/2019 03:00,2,0.000,ALERT,212.83,303.58,60.006,1550390404,"201051344001135","174011545737251",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,1190231.1,1190231.1,15623,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390442,208110.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.18,60.001,1550390404,"201051344000983","174011545737251",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,1210821.5,1210821.5,7379,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390444,208111.00
02/17/2019 03:00,2,0.000,ALERT,213.51,303.58,60.001,1550390404,"201051344001203","174011545737251",0.00,-11.50,0,302.07,307.18,0.0,0.0,0.000,1199181.1,1199181.1,15660,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390446,208112.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.18,60.001,1550390404,"201051344001230","174011545737251",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,1193730.2,1193730.2,15467,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390448,208113.00
02/17/2019 03:00,2,0.000,ALERT,213.06,303.88,59.990,1550390404,"201051344000646","174011545737251",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,1188229.6,1188229.6,15633,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390450,208114.00
02/17/2019 03:00,2,0.000,ALERT,213.96,303.58,60.006,1550390404,"201051344000867","174011545737251",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,1190282.9,1190282.9,39521,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390452,208115.00
02/17/2019 03:00,2,0.000,ALERT,214.41,304.18,60.006,1550390404,"201051344000633","174011545737251",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,1189231.8,1189231.8,39580,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390453,208116.00
02/17/2019 03:00,2,0.000,ALERT,213.06,303.88,60.043,1550390404,"201051344000955","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1207363.1,1207363.1,15660,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550390455,208117.00
02/17/2019 03:00,2,0.000,ALERT,213.51,303.28,59.985,1550390404,"201051344000648","174011545737251",0.00,-12.00,0,301.77,305.98,0.0,0.0,0.000,1200171.2,1200171.2,39111,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390457,208118.00
02/17/2019 03:00,2,0.000,ALERT,213.96,304.18,60.006,1550390404,"201051344000645","174011545737251",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,1205105.7,1205105.7,39068,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390459,208119.00
02/17/2019 03:00,2,0.000,ALERT,213.51,304.78,60.001,1550390404,"201051344000569","174011545737251",0.00,-11.00,0,302.98,307.18,0.0,0.0,0.000,1221427.6,1221427.6,7305,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550390461,208120.00
02/17/2019 03:00,2,0.000,ALERT,213.96,303.88,59.969,1550390404,"179051228000119","174011545737251",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,9207.7,9207.7,7354,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550390462,208121.00
02/17/2019 03:15,2,0.000,ALERT,213.29,304.78,60.038,1550391304,"201051344000579","174011545737251",0.00,-11.00,0,302.68,306.88,0.0,0.0,0.000,1218604.6,1218604.6,7741,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391306,208122.00
02/17/2019 03:15,2,0.000,ALERT,213.06,302.98,60.012,1550391304,"201051344001025","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1203235.5,1203235.5,15672,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550391308,208123.00
02/17/2019 03:15,2,0.000,ALERT,213.29,303.88,60.043,1550391304,"201051344001093","174011545737251",0.00,-9.00,0,302.07,305.38,0.0,0.0,0.000,1194143.3,1194143.3,15649,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391310,208124.00
02/17/2019 03:15,2,0.000,ALERT,213.29,303.88,60.012,1550391304,"201051344000458","174011545737251",0.00,-8.50,0,302.37,306.88,0.0,0.0,0.000,1206163.9,1206163.9,7455,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391312,208125.00
02/17/2019 03:15,2,0.000,ALERT,213.06,304.48,60.006,1550391304,"201051344000890","174011545737251",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,1199684.3,1199684.3,15620,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391314,208126.00
02/17/2019 03:15,2,0.000,ALERT,213.06,303.58,60.043,1550391304,"201051344000988","174011545737251",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,939353.1,939353.1,7803,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391315,208127.00
02/17/2019 03:15,2,0.000,ALERT,213.74,305.08,60.006,1550391304,"201051344000582","174011545737251",0.00,-12.00,0,302.98,306.58,0.0,0.0,0.000,1179574.9,1179574.9,15590,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391317,208128.00
02/17/2019 03:15,2,0.000,ALERT,213.29,304.48,60.028,1550391304,"201051344000868","174011545737251",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,1191559.8,1191559.8,39493,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550391319,208129.00
02/17/2019 03:15,2,0.000,ALERT,213.74,304.48,60.012,1550391304,"201051344000576","174011545737251",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,1208058.3,1208058.3,11561,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391321,208130.00
02/17/2019 03:15,2,0.000,ALERT,213.51,303.88,60.012,1550391304,"201051344001158","174011545737251",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,1184674.0,1184674.0,7788,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550391323,208131.00
02/17/2019 03:15,2,0.000,ALERT,213.29,303.58,60.006,1550391304,"201051344000917","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15450,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391324,208132.00
02/17/2019 03:15,2,0.000,ALERT,213.51,303.28,60.054,1550391304,"201051344000417","174011545737251",0.00,-11.00,0,301.77,305.08,0.0,0.0,0.000,970549.0,970549.0,15684,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391326,208133.00
02/17/2019 03:15,2,0.000,ALERT,213.51,303.88,60.006,1550391304,"201051344000685","174011545737251",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,1200700.4,1200700.4,15672,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550391328,208134.00
02/17/2019 03:15,2,0.000,ALERT,213.29,303.28,60.012,1550391304,"201051344000651","174011545737251",0.00,-13.00,0,301.47,304.78,0.0,0.0,0.000,1194463.2,1194463.2,15649,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550391330,208135.00
02/17/2019 03:15,2,0.000,ALERT,212.83,304.48,60.012,1550391304,"201051344000594","174011545737251",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,1209319.0,1209319.0,39477,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391332,208136.00
02/17/2019 03:15,2,0.000,ALERT,213.51,304.18,60.006,1550391304,"201051344000469","174011545737251",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,1193591.4,1193591.4,7740,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391334,208137.00
