ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 03:15,2,0.000,ALERT,213.29,304.18,60.012,1550391304,"201051344000585","174011545737251",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,1209108.5,1209108.5,15706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391335,208138.00
02/17/2019 03:15,2,0.000,ALERT,213.74,303.88,60.022,1550391304,"201051344000853","174011545737251",0.00,-11.50,0,302.07,306.28,0.0,0.0,0.000,1211968.3,1211968.3,7377,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391337,208139.00
02/17/2019 03:15,2,0.000,ALERT,213.51,304.18,60.022,1550391304,"201051344001145","174011545737251",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,1208121.1,1208121.1,15621,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391339,208140.00
02/17/2019 03:15,2,0.000,ALERT,213.29,303.88,60.054,1550391304,"201051344000438","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1202109.7,1202109.7,15671,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550391341,208141.00
02/17/2019 03:15,2,0.000,ALERT,212.83,303.88,60.006,1550391304,"201051344001135","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1190231.1,1190231.1,15625,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391343,208142.00
02/17/2019 03:15,2,0.000,ALERT,213.29,303.88,60.001,1550391304,"201051344000983","174011545737251",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,1210821.5,1210821.5,7381,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391345,208143.00
02/17/2019 03:15,2,0.000,ALERT,213.29,303.28,60.028,1550391304,"201051344001203","174011545737251",0.00,-11.50,0,301.47,306.88,0.0,0.0,0.000,1199181.1,1199181.1,15662,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391347,208144.00
02/17/2019 03:15,2,0.000,ALERT,213.29,304.48,60.049,1550391304,"201051344001230","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1193730.2,1193730.2,15469,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391348,208145.00
02/17/2019 03:15,2,0.000,ALERT,213.06,303.88,60.001,1550391304,"201051344000646","174011545737251",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,1188229.6,1188229.6,15635,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391350,208146.00
02/17/2019 03:15,2,0.000,ALERT,213.51,302.98,60.006,1550391304,"201051344000867","174011545737251",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,1190282.9,1190282.9,39523,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391352,208147.00
02/17/2019 03:15,2,0.000,ALERT,213.96,303.58,60.012,1550391304,"201051344000633","174011545737251",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,1189231.8,1189231.8,39582,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550391354,208148.00
02/17/2019 03:15,2,0.000,ALERT,212.83,303.88,60.012,1550391304,"201051344000955","174011545737251",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,1207363.1,1207363.1,15662,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391356,208149.00
02/17/2019 03:15,2,0.000,ALERT,213.29,302.98,60.006,1550391304,"201051344000648","174011545737251",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,1200171.2,1200171.2,39113,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391357,208150.00
02/17/2019 03:15,2,0.000,ALERT,213.74,303.88,60.006,1550391304,"201051344000645","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1205105.7,1205105.7,39070,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391359,208151.00
02/17/2019 03:15,2,0.000,ALERT,213.29,304.48,60.012,1550391304,"201051344000569","174011545737251",0.00,-11.00,0,302.68,306.88,0.0,0.0,0.000,1221427.6,1221427.6,7307,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550391361,208152.00
02/17/2019 03:15,2,0.000,ALERT,213.74,303.28,60.001,1550391304,"179051228000119","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,9207.7,9207.7,7356,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550391363,208153.00
02/17/2019 03:30,2,0.000,ALERT,213.51,305.38,60.028,1550392204,"201051344000579","174011545737251",0.00,-11.00,0,302.98,307.48,0.0,0.0,0.000,1218604.6,1218604.6,7743,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392206,208154.00
02/17/2019 03:30,2,0.000,ALERT,213.06,302.98,60.028,1550392204,"201051344001025","174011545737251",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,1203235.5,1203235.5,15674,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392208,208155.00
02/17/2019 03:30,2,0.000,ALERT,213.29,303.88,60.049,1550392204,"201051344001093","174011545737251",0.00,-9.00,0,302.07,305.38,0.0,0.0,0.000,1194143.3,1194143.3,15651,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392210,208156.00
02/17/2019 03:30,2,0.000,ALERT,213.29,304.48,60.017,1550392204,"201051344000458","174011545737251",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,1206163.9,1206163.9,7457,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392212,208157.00
02/17/2019 03:30,2,0.000,ALERT,213.29,304.18,60.017,1550392204,"201051344000890","174011545737251",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,1199684.3,1199684.3,15622,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392214,208158.00
02/17/2019 03:30,2,0.000,ALERT,213.29,304.18,60.017,1550392204,"201051344000988","174011545737251",0.00,-11.00,0,299.37,306.58,0.0,0.0,0.000,939353.1,939353.1,7805,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550392215,208159.00
02/17/2019 03:30,2,0.000,ALERT,213.74,304.78,59.985,1550392204,"201051344000582","174011545737251",0.00,-12.00,0,302.98,306.28,0.0,0.0,0.000,1179574.9,1179574.9,15592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392217,208160.00
02/17/2019 03:30,2,0.000,ALERT,213.29,305.08,60.012,1550392204,"201051344000868","174011545737251",0.00,-10.00,0,302.98,307.18,0.0,0.0,0.000,1191559.8,1191559.8,39495,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392219,208161.00
02/17/2019 03:30,2,0.000,ALERT,213.96,304.78,60.022,1550392204,"201051344000576","174011545737251",0.00,-11.50,0,302.37,307.18,0.0,0.0,0.000,1208058.3,1208058.3,11563,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392221,208162.00
02/17/2019 03:30,2,0.000,ALERT,213.51,304.18,60.017,1550392204,"201051344001158","174011545737251",0.00,-12.00,0,301.77,306.58,0.0,0.0,0.000,1184674.0,1184674.0,7790,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392223,208163.00
02/17/2019 03:30,2,0.000,ALERT,213.51,303.58,60.012,1550392204,"201051344000917","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15452,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392225,208164.00
02/17/2019 03:30,2,0.000,ALERT,213.51,303.28,60.054,1550392204,"201051344000417","174011545737251",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,970549.0,970549.0,15686,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392227,208165.00
02/17/2019 03:30,2,0.000,ALERT,213.74,303.88,60.012,1550392204,"201051344000685","174011545737251",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,1200700.4,1200700.4,15674,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392229,208166.00
02/17/2019 03:30,2,0.000,ALERT,213.51,303.28,60.017,1550392204,"201051344000651","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1194463.2,1194463.2,15651,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392231,208167.00
02/17/2019 03:30,2,0.000,ALERT,213.06,304.78,59.980,1550392204,"201051344000594","174011545737251",0.00,-11.50,0,301.77,307.18,0.0,0.0,0.000,1209319.0,1209319.0,39479,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392232,208168.00
02/17/2019 03:30,2,0.000,ALERT,213.51,304.18,60.017,1550392204,"201051344000469","174011545737251",0.00,-12.00,0,300.87,306.58,0.0,0.0,0.000,1193591.4,1193591.4,7742,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392234,208169.00
02/17/2019 03:30,2,0.000,ALERT,213.51,304.18,59.996,1550392204,"201051344000585","174011545737251",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,1209108.5,1209108.5,15708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392236,208170.00
02/17/2019 03:30,2,0.000,ALERT,213.96,304.18,59.975,1550392204,"201051344000853","174011545737251",0.00,-11.50,0,302.07,306.58,0.0,0.0,0.000,1211968.3,1211968.3,7379,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392238,208171.00
02/17/2019 03:30,2,0.000,ALERT,213.74,303.88,60.017,1550392204,"201051344001145","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1208121.1,1208121.1,15623,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392240,208172.00
02/17/2019 03:30,2,0.000,ALERT,213.51,303.88,60.054,1550392204,"201051344000438","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1202109.7,1202109.7,15673,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392242,208173.00
02/17/2019 03:30,2,0.000,ALERT,213.06,303.88,60.017,1550392204,"201051344001135","174011545737251",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,1190231.1,1190231.1,15627,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392244,208174.00
02/17/2019 03:30,2,0.000,ALERT,213.29,304.18,60.017,1550392204,"201051344000983","174011545737251",0.00,-11.00,0,302.37,306.88,0.0,0.0,0.000,1210821.5,1210821.5,7383,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550392245,208175.00
02/17/2019 03:30,2,0.000,ALERT,213.29,303.28,60.017,1550392204,"201051344001203","174011545737251",0.00,-11.50,0,301.77,306.88,0.0,0.0,0.000,1199181.1,1199181.1,15664,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392247,208176.00
02/17/2019 03:30,2,0.000,ALERT,213.29,304.18,60.017,1550392204,"201051344001230","174011545737251",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,1193730.2,1193730.2,15471,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392249,208177.00
02/17/2019 03:30,2,0.000,ALERT,213.29,303.88,60.017,1550392204,"201051344000646","174011545737251",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,1188229.6,1188229.6,15637,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550392251,208178.00
02/17/2019 03:30,2,0.000,ALERT,213.74,303.88,60.017,1550392204,"201051344000867","174011545737251",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,1190282.9,1190282.9,39525,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392253,208179.00
02/17/2019 03:30,2,0.000,ALERT,214.19,304.18,60.017,1550392204,"201051344000633","174011545737251",0.00,-11.50,0,300.27,306.58,0.0,0.0,0.000,1189231.8,1189231.8,39584,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392255,208180.00
02/17/2019 03:30,2,0.000,ALERT,213.06,304.18,60.065,1550392204,"201051344000955","174011545737251",0.00,-11.50,0,302.07,305.38,0.0,0.0,0.000,1207363.1,1207363.1,15664,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392256,208181.00
02/17/2019 03:30,2,0.000,ALERT,213.51,303.28,60.017,1550392204,"201051344000648","174011545737251",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,1200171.2,1200171.2,39115,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392258,208182.00
02/17/2019 03:30,2,0.000,ALERT,213.74,303.88,59.975,1550392204,"201051344000645","174011545737251",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,1205105.7,1205105.7,39072,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392260,208183.00
02/17/2019 03:30,2,0.000,ALERT,213.29,304.78,60.022,1550392204,"201051344000569","174011545737251",0.00,-11.00,0,302.68,307.18,0.0,0.0,0.000,1221427.6,1221427.6,7309,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550392262,208184.00
02/17/2019 03:30,2,0.000,ALERT,213.74,303.58,60.033,1550392204,"179051228000119","174011545737251",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,9207.7,9207.7,7358,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550392264,208185.00
02/17/2019 03:45,2,0.000,ALERT,212.16,303.28,60.012,1550393104,"201051344000579","174011545737251",0.00,-11.00,0,302.07,307.18,0.0,0.0,0.000,1218604.6,1218604.6,7745,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393106,208186.00
02/17/2019 03:45,2,0.000,ALERT,211.93,301.47,60.022,1550393104,"201051344001025","174011545737251",0.00,-12.00,0,300.27,306.28,0.0,0.0,0.000,1203235.5,1203235.5,15676,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393108,208187.00
02/17/2019 03:45,2,0.000,ALERT,211.93,302.07,60.017,1550393104,"201051344001093","174011545737251",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,1194143.3,1194143.3,15653,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393110,208188.00
02/17/2019 03:45,2,0.000,ALERT,212.16,302.68,60.022,1550393104,"201051344000458","174011545737251",0.00,-9.00,0,301.17,307.18,0.0,0.0,0.000,1206163.9,1206163.9,7459,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393111,208189.00
02/17/2019 03:45,2,0.000,ALERT,211.93,302.37,59.996,1550393104,"201051344000890","174011545737251",0.00,-10.00,0,301.17,306.58,0.0,0.0,0.000,1199684.3,1199684.3,15624,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393113,208190.00
02/17/2019 03:45,2,0.000,ALERT,211.93,302.07,60.017,1550393104,"201051344000988","174011545737251",0.00,-11.00,0,298.47,305.98,0.0,0.0,0.000,939353.1,939353.1,7807,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393115,208191.00
02/17/2019 03:45,2,0.000,ALERT,212.61,303.58,60.038,1550393104,"201051344000582","174011545737251",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,1179574.9,1179574.9,15594,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393117,208192.00
02/17/2019 03:45,2,0.000,ALERT,211.93,302.68,60.022,1550393104,"201051344000868","174011545737251",0.00,-10.00,0,301.77,306.88,0.0,0.0,0.000,1191559.8,1191559.8,39497,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393119,208193.00
02/17/2019 03:45,2,0.000,ALERT,212.61,302.68,60.022,1550393104,"201051344000576","174011545737251",0.00,-12.00,0,301.17,306.58,0.0,0.0,0.000,1208058.3,1208058.3,11565,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393121,208194.00
02/17/2019 03:45,2,0.000,ALERT,212.16,302.37,60.054,1550393104,"201051344001158","174011545737251",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,1184674.0,1184674.0,7792,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393122,208195.00
02/17/2019 03:45,2,0.000,ALERT,212.16,301.77,60.028,1550393104,"201051344000917","174011545737251",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,1196511.4,1196511.4,15454,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393124,208196.00
02/17/2019 03:45,2,0.000,ALERT,212.16,301.47,59.990,1550393104,"201051344000417","174011545737251",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,970549.0,970549.0,15688,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393126,208197.00
02/17/2019 03:45,2,0.000,ALERT,212.38,302.07,60.022,1550393104,"201051344000685","174011545737251",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,1200700.4,1200700.4,15676,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393128,208198.00
02/17/2019 03:45,2,0.000,ALERT,212.16,301.47,60.028,1550393104,"201051344000651","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1194463.2,1194463.2,15653,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393130,208199.00
02/17/2019 03:45,2,0.000,ALERT,211.70,302.68,59.996,1550393104,"201051344000594","174011545737251",0.00,-11.50,0,300.87,306.58,0.0,0.0,0.000,1209319.0,1209319.0,39481,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393132,208200.00
02/17/2019 03:45,2,0.000,ALERT,212.16,302.37,60.028,1550393104,"201051344000469","174011545737251",0.00,-12.00,0,300.27,305.98,0.0,0.0,0.000,1193591.4,1193591.4,7744,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393134,208201.00
02/17/2019 03:45,2,0.000,ALERT,212.16,302.37,59.985,1550393104,"201051344000585","174011545737251",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,1209108.5,1209108.5,15710,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393136,208202.00
02/17/2019 03:45,2,0.000,ALERT,212.61,302.37,60.028,1550393104,"201051344000853","174011545737251",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,1211968.3,1211968.3,7381,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393137,208203.00
02/17/2019 03:45,2,0.000,ALERT,212.38,302.37,60.022,1550393104,"201051344001145","174011545737251",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,1208121.1,1208121.1,15625,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393139,208204.00
02/17/2019 03:45,2,0.000,ALERT,212.16,302.37,60.022,1550393104,"201051344000438","174011545737251",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,1202109.7,1202109.7,15675,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393141,208205.00
02/17/2019 03:45,2,0.000,ALERT,211.70,302.37,60.022,1550393104,"201051344001135","174011545737251",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,1190231.1,1190231.1,15629,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393143,208206.00
02/17/2019 03:45,2,0.000,ALERT,211.93,302.37,60.028,1550393104,"201051344000983","174011545737251",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,1210821.5,1210821.5,7385,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393145,208207.00
02/17/2019 03:45,2,0.000,ALERT,212.16,301.77,60.033,1550393104,"201051344001203","174011545737251",0.00,-11.50,0,300.27,307.18,0.0,0.0,0.000,1199181.1,1199181.1,15666,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393147,208208.00
02/17/2019 03:45,2,0.000,ALERT,211.93,302.68,60.065,1550393104,"201051344001230","174011545737251",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,1193730.2,1193730.2,15473,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393149,208209.00
02/17/2019 03:45,2,0.000,ALERT,211.93,302.37,60.028,1550393104,"201051344000646","174011545737251",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,1188229.6,1188229.6,15639,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393151,208210.00
02/17/2019 03:45,2,0.000,ALERT,212.38,301.77,60.033,1550393104,"201051344000867","174011545737251",0.00,-10.00,0,300.57,306.58,0.0,0.0,0.000,1190282.9,1190282.9,39527,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393153,208211.00
02/17/2019 03:45,2,0.000,ALERT,212.83,302.07,60.043,1550393104,"201051344000633","174011545737251",0.00,-11.50,0,299.67,305.98,0.0,0.0,0.000,1189231.8,1189231.8,39586,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393154,208212.00
02/17/2019 03:45,2,0.000,ALERT,211.70,302.68,60.033,1550393104,"201051344000955","174011545737251",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,1207363.1,1207363.1,15666,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393156,208213.00
02/17/2019 03:45,2,0.000,ALERT,212.16,301.47,60.028,1550393104,"201051344000648","174011545737251",0.00,-13.00,0,300.27,306.28,0.0,0.0,0.000,1200171.2,1200171.2,39117,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393158,208214.00
02/17/2019 03:45,2,0.000,ALERT,212.61,302.37,60.012,1550393104,"201051344000645","174011545737251",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,1205105.7,1205105.7,39074,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550393160,208215.00
02/17/2019 03:45,2,0.000,ALERT,212.16,302.68,60.022,1550393104,"201051344000569","174011545737251",0.00,-11.50,0,301.77,307.18,0.0,0.0,0.000,1221427.6,1221427.6,7311,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550393162,208216.00
02/17/2019 03:45,2,0.000,ALERT,212.38,301.47,60.017,1550393104,"179051228000119","174011545737251",0.00,-9.00,0,298.77,305.68,0.0,0.0,0.000,9207.7,9207.7,7361,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550393164,208217.00
02/17/2019 04:00,2,0.000,ALERT,212.38,303.28,60.001,1550394004,"201051344000579","174011545737251",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,1218604.6,1218604.6,7747,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394007,208218.00
02/17/2019 04:00,2,0.000,ALERT,212.16,301.47,59.975,1550394004,"201051344001025","174011545737251",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,1203235.5,1203235.5,15678,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394008,208219.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.37,60.006,1550394004,"201051344001093","174011545737251",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,1194143.3,1194143.3,15655,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394010,208220.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.37,60.017,1550394004,"201051344000458","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1206163.9,1206163.9,7461,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394012,208221.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.68,60.038,1550394004,"201051344000890","174011545737251",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,1199684.3,1199684.3,15626,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394014,208222.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.07,60.028,1550394004,"201051344000988","174011545737251",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,939353.1,939353.1,7809,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394016,208223.00
02/17/2019 04:00,2,0.000,ALERT,212.61,303.28,60.006,1550394004,"201051344000582","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1179574.9,1179574.9,15596,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394017,208224.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.98,59.980,1550394004,"201051344000868","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1191559.8,1191559.8,39499,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394019,208225.00
02/17/2019 04:00,2,0.000,ALERT,212.83,302.98,60.001,1550394004,"201051344000576","174011545737251",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,1208058.3,1208058.3,11567,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394021,208226.00
02/17/2019 04:00,2,0.000,ALERT,212.38,302.37,59.953,1550394004,"201051344001158","174011545737251",0.00,-12.00,0,300.27,303.58,0.0,0.0,0.000,1184674.0,1184674.0,7794,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394023,208227.00
02/17/2019 04:00,2,0.000,ALERT,212.38,302.07,60.006,1550394004,"201051344000917","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1196511.4,1196511.4,15456,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394025,208228.00
02/17/2019 04:00,2,0.000,ALERT,212.38,302.07,60.001,1550394004,"201051344000417","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,970549.0,970549.0,15690,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394027,208229.00
02/17/2019 04:00,2,0.000,ALERT,212.61,302.37,60.006,1550394004,"201051344000685","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1200700.4,1200700.4,15678,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394028,208230.00
02/17/2019 04:00,2,0.000,ALERT,212.38,301.77,60.006,1550394004,"201051344000651","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1194463.2,1194463.2,15655,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394030,208231.00
02/17/2019 04:00,2,0.000,ALERT,211.70,302.68,60.006,1550394004,"201051344000594","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1209319.0,1209319.0,39483,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394032,208232.00
02/17/2019 04:00,2,0.000,ALERT,212.38,302.68,60.006,1550394004,"201051344000469","174011545737251",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,1193591.4,1193591.4,7746,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394034,208233.00
02/17/2019 04:00,2,0.000,ALERT,212.38,302.68,60.001,1550394004,"201051344000585","174011545737251",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,1209108.5,1209108.5,15712,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394036,208234.00
02/17/2019 04:00,2,0.000,ALERT,212.83,302.37,60.001,1550394004,"201051344000853","174011545737251",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,1211968.3,1211968.3,7383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394038,208235.00
02/17/2019 04:00,2,0.000,ALERT,212.38,302.37,60.049,1550394004,"201051344001145","174011545737251",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,1208121.1,1208121.1,15627,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394040,208236.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.37,60.006,1550394004,"201051344000438","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1202109.7,1202109.7,15677,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394042,208237.00
02/17/2019 04:00,2,0.000,ALERT,211.70,302.37,60.001,1550394004,"201051344001135","174011545737251",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,1190231.1,1190231.1,15631,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394044,208238.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.37,60.017,1550394004,"201051344000983","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1210821.5,1210821.5,7387,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394045,208239.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.07,60.012,1550394004,"201051344001203","174011545737251",0.00,-12.00,0,300.27,305.38,0.0,0.0,0.000,1199181.1,1199181.1,15668,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394047,208240.00
02/17/2019 04:00,2,0.000,ALERT,212.16,302.68,60.006,1550394004,"201051344001230","174011545737251",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,1193730.2,1193730.2,15475,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394049,208241.00
02/17/2019 04:00,2,0.000,ALERT,211.93,302.07,60.049,1550394004,"201051344000646","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1188229.6,1188229.6,15641,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394051,208242.00
02/17/2019 04:00,2,0.000,ALERT,212.61,301.77,60.006,1550394004,"201051344000867","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1190282.9,1190282.9,39529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394053,208243.00
02/17/2019 04:00,2,0.000,ALERT,213.06,302.37,60.006,1550394004,"201051344000633","174011545737251",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,1189231.8,1189231.8,39588,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394054,208244.00
02/17/2019 04:00,2,0.000,ALERT,211.93,302.37,60.012,1550394004,"201051344000955","174011545737251",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,1207363.1,1207363.1,15668,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394056,208245.00
02/17/2019 04:00,2,0.000,ALERT,212.38,301.77,60.012,1550394004,"201051344000648","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1200171.2,1200171.2,39119,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394058,208246.00
02/17/2019 04:00,2,0.000,ALERT,212.83,302.37,60.043,1550394004,"201051344000645","174011545737251",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,1205105.7,1205105.7,39076,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394060,208247.00
02/17/2019 04:00,2,0.000,ALERT,212.38,302.98,60.059,1550394004,"201051344000569","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1221427.6,1221427.6,7313,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394062,208248.00
02/17/2019 04:00,2,0.000,ALERT,212.83,302.07,60.012,1550394004,"179051228000119","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,9207.7,9207.7,7363,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550394064,208249.00
02/17/2019 04:15,2,0.000,ALERT,212.16,303.28,59.996,1550394904,"201051344000579","174011545737251",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,1218604.6,1218604.6,7750,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394907,208250.00
02/17/2019 04:15,2,0.000,ALERT,211.93,301.77,60.028,1550394904,"201051344001025","174011545737251",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,1203235.5,1203235.5,15681,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394910,208251.00
02/17/2019 04:15,2,0.000,ALERT,211.93,302.37,60.017,1550394904,"201051344001093","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1194143.3,1194143.3,15658,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394912,208252.00
02/17/2019 04:15,2,0.000,ALERT,211.93,302.07,60.033,1550394904,"201051344000458","174011545737251",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,1206163.9,1206163.9,7464,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394915,208253.00
02/17/2019 04:15,2,0.000,ALERT,211.70,302.68,59.996,1550394904,"201051344000890","174011545737251",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,1199684.3,1199684.3,15629,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394917,208254.00
02/17/2019 04:15,2,0.000,ALERT,211.70,301.77,60.006,1550394904,"201051344000988","174011545737251",0.00,-11.00,0,295.76,303.58,0.0,0.0,0.000,939353.1,939353.1,7812,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394919,208255.00
02/17/2019 04:15,2,0.000,ALERT,212.38,303.58,60.001,1550394904,"201051344000582","174011545737251",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,1179574.9,1179574.9,15599,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394922,208256.00
02/17/2019 04:15,2,0.000,ALERT,211.93,302.68,59.990,1550394904,"201051344000868","174011545737251",0.00,-11.50,0,299.07,305.08,0.0,0.0,0.000,1191559.8,1191559.8,39502,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394925,208257.00
02/17/2019 04:15,2,0.000,ALERT,212.38,302.37,60.006,1550394904,"201051344000576","174011545737251",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,1208058.3,1208058.3,11570,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394927,208258.00
02/17/2019 04:15,2,0.000,ALERT,212.16,302.07,60.017,1550394904,"201051344001158","174011545737251",0.00,-12.00,0,297.87,303.88,0.0,0.0,0.000,1184674.0,1184674.0,7797,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394929,208259.00
02/17/2019 04:15,2,0.000,ALERT,212.16,302.07,60.012,1550394904,"201051344000917","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1196511.4,1196511.4,15459,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394932,208260.00
02/17/2019 04:15,2,0.000,ALERT,212.16,302.07,60.006,1550394904,"201051344000417","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,970549.0,970549.0,15693,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394934,208261.00
02/17/2019 04:15,2,0.000,ALERT,212.38,302.68,59.969,1550394904,"201051344000685","174011545737251",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,1200700.4,1200700.4,15681,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394937,208262.00
02/17/2019 04:15,2,0.000,ALERT,211.93,301.77,60.038,1550394904,"201051344000651","174011545737251",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,1194463.2,1194463.2,15658,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394939,208263.00
02/17/2019 04:15,2,0.000,ALERT,211.70,302.68,60.017,1550394904,"201051344000594","174011545737251",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,1209319.0,1209319.0,39486,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394942,208264.00
02/17/2019 04:15,2,0.000,ALERT,212.38,302.37,60.012,1550394904,"201051344000469","174011545737251",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,1193591.4,1193591.4,7748,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394944,208265.00
02/17/2019 04:15,2,0.000,ALERT,212.16,302.68,60.017,1550394904,"201051344000585","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1209108.5,1209108.5,15714,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394946,208266.00
02/17/2019 04:15,2,0.000,ALERT,212.61,302.37,59.980,1550394904,"201051344000853","174011545737251",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,1211968.3,1211968.3,7385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394947,208267.00
02/17/2019 04:15,2,0.000,ALERT,212.38,302.98,60.017,1550394904,"201051344001145","174011545737251",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,1208121.1,1208121.1,15629,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394949,208268.00
02/17/2019 04:15,2,0.000,ALERT,212.16,302.68,60.006,1550394904,"201051344000438","174011545737251",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,1202109.7,1202109.7,15679,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550394951,208269.00
02/17/2019 04:15,2,0.000,ALERT,211.70,302.68,60.017,1550394904,"201051344001135","174011545737251",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,1190231.1,1190231.1,15633,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394953,208270.00
02/17/2019 04:15,2,0.000,ALERT,212.16,302.37,60.043,1550394904,"201051344000983","174011545737251",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,1210821.5,1210821.5,7389,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394955,208271.00
02/17/2019 04:15,2,0.000,ALERT,212.16,302.07,59.990,1550394904,"201051344001203","174011545737251",0.00,-12.00,0,298.77,305.38,0.0,0.0,0.000,1199181.1,1199181.1,15670,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394956,208272.00
02/17/2019 04:15,2,0.000,ALERT,211.93,302.98,60.017,1550394904,"201051344001230","174011545737251",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,1193730.2,1193730.2,15477,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394958,208273.00
02/17/2019 04:15,2,0.000,ALERT,211.70,302.68,60.006,1550394904,"201051344000646","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1188229.6,1188229.6,15643,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394960,208274.00
02/17/2019 04:15,2,0.000,ALERT,212.38,301.77,60.017,1550394904,"201051344000867","174011545737251",0.00,-10.00,0,297.57,304.18,0.0,0.0,0.000,1190282.9,1190282.9,39531,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394962,208275.00
02/17/2019 04:15,2,0.000,ALERT,212.83,302.07,60.033,1550394904,"201051344000633","174011545737251",0.00,-11.50,0,296.66,303.88,0.0,0.0,0.000,1189231.8,1189231.8,39590,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394964,208276.00
02/17/2019 04:15,2,0.000,ALERT,211.48,302.68,60.012,1550394904,"201051344000955","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1207363.1,1207363.1,15670,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394966,208277.00
02/17/2019 04:15,2,0.000,ALERT,212.16,301.47,60.043,1550394904,"201051344000648","174011545737251",0.00,-13.00,0,297.26,303.88,0.0,0.0,0.000,1200171.2,1200171.2,39121,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394967,208278.00
02/17/2019 04:15,2,0.000,ALERT,212.38,301.77,60.006,1550394904,"201051344000645","174011545737251",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,1205105.7,1205105.7,39078,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394969,208279.00
02/17/2019 04:15,2,0.000,ALERT,211.93,302.68,60.006,1550394904,"201051344000569","174011545737251",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,1221427.6,1221427.6,7315,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550394971,208280.00
02/17/2019 04:15,2,0.000,ALERT,212.38,301.77,60.001,1550394904,"179051228000119","174011545737251",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,9207.7,9207.7,7365,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550394973,208281.00
