ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 04:30,2,0.000,ALERT,212.16,300.57,60.001,1550395804,"201051344000579","174011545737251",0.00,-11.00,0,296.66,304.78,0.0,0.0,0.000,1218604.6,1218604.6,7752,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395806,208282.00
02/17/2019 04:30,2,0.000,ALERT,211.03,297.26,59.969,1550395804,"201051344001025","174011545737251",0.00,-12.00,0,294.86,304.48,0.0,0.0,0.000,1203235.5,1203235.5,15683,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395808,208283.00
02/17/2019 04:30,2,0.000,ALERT,211.25,298.17,60.012,1550395804,"201051344001093","174011545737251",0.00,-10.00,0,295.46,303.88,0.0,0.0,0.000,1194143.3,1194143.3,15660,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550395810,208284.00
02/17/2019 04:30,2,0.000,ALERT,211.93,300.27,60.006,1550395804,"201051344000458","174011545737251",0.00,-9.00,0,296.06,304.78,0.0,0.0,0.000,1206163.9,1206163.9,7466,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395812,208285.00
02/17/2019 04:30,2,0.000,ALERT,211.03,298.47,60.012,1550395804,"201051344000890","174011545737251",0.00,-11.00,0,295.76,304.78,0.0,0.0,0.000,1199684.3,1199684.3,15631,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550395813,208286.00
02/17/2019 04:30,2,0.000,ALERT,211.70,299.67,60.033,1550395804,"201051344000988","174011545737251",0.00,-10.00,0,293.36,303.58,0.0,0.0,0.000,939353.1,939353.1,7814,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395815,208287.00
02/17/2019 04:30,2,0.000,ALERT,211.70,299.07,60.017,1550395804,"201051344000582","174011545737251",0.00,-13.00,0,296.36,305.08,0.0,0.0,0.000,1179574.9,1179574.9,15601,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395817,208288.00
02/17/2019 04:30,2,0.000,ALERT,211.93,300.57,60.006,1550395804,"201051344000868","174011545737251",0.00,-10.00,0,296.36,304.48,0.0,0.0,0.000,1191559.8,1191559.8,39504,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395819,208289.00
02/17/2019 04:30,2,0.000,ALERT,212.38,300.27,59.990,1550395804,"201051344000576","174011545737251",0.00,-11.50,0,296.06,304.18,0.0,0.0,0.000,1208058.3,1208058.3,11572,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395821,208290.00
02/17/2019 04:30,2,0.000,ALERT,212.16,299.97,60.012,1550395804,"201051344001158","174011545737251",0.00,-12.00,0,295.46,303.88,0.0,0.0,0.000,1184674.0,1184674.0,7799,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395823,208291.00
02/17/2019 04:30,2,0.000,ALERT,211.48,297.87,60.006,1550395804,"201051344000917","174011545737251",0.00,-10.00,0,294.26,303.58,0.0,0.0,0.000,1196511.4,1196511.4,15461,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395824,208292.00
02/17/2019 04:30,2,0.000,ALERT,211.48,297.57,60.012,1550395804,"201051344000417","174011545737251",0.00,-11.00,0,295.16,303.58,0.0,0.0,0.000,970549.0,970549.0,15695,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395826,208293.00
02/17/2019 04:30,2,0.000,ALERT,211.48,298.17,60.017,1550395804,"201051344000685","174011545737251",0.00,-11.00,0,295.46,303.88,0.0,0.0,0.000,1200700.4,1200700.4,15683,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550395828,208294.00
02/17/2019 04:30,2,0.000,ALERT,211.25,297.57,60.017,1550395804,"201051344000651","174011545737251",0.00,-14.00,0,294.86,303.58,0.0,0.0,0.000,1194463.2,1194463.2,15660,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550395830,208295.00
02/17/2019 04:30,2,0.000,ALERT,211.48,300.27,60.065,1550395804,"201051344000594","174011545737251",0.00,-12.00,0,295.46,304.18,0.0,0.0,0.000,1209319.0,1209319.0,39488,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395832,208296.00
02/17/2019 04:30,2,0.000,ALERT,212.16,299.97,60.012,1550395804,"201051344000469","174011545737251",0.00,-12.00,0,294.86,303.88,0.0,0.0,0.000,1193591.4,1193591.4,7750,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395834,208297.00
02/17/2019 04:30,2,0.000,ALERT,211.25,298.17,60.001,1550395804,"201051344000585","174011545737251",0.00,-11.00,0,295.16,304.48,0.0,0.0,0.000,1209108.5,1209108.5,15716,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395835,208298.00
02/17/2019 04:30,2,0.000,ALERT,212.61,299.97,60.017,1550395804,"201051344000853","174011545737251",0.00,-11.50,0,295.76,304.18,0.0,0.0,0.000,1211968.3,1211968.3,7387,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395837,208299.00
02/17/2019 04:30,2,0.000,ALERT,211.48,298.17,60.012,1550395804,"201051344001145","174011545737251",0.00,-11.50,0,295.76,304.78,0.0,0.0,0.000,1208121.1,1208121.1,15631,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550395839,208300.00
02/17/2019 04:30,2,0.000,ALERT,211.25,297.87,60.043,1550395804,"201051344000438","174011545737251",0.00,-12.00,0,295.76,304.48,0.0,0.0,0.000,1202109.7,1202109.7,15681,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395841,208301.00
02/17/2019 04:30,2,0.000,ALERT,210.80,297.87,60.017,1550395804,"201051344001135","174011545737251",0.00,-11.50,0,295.76,304.78,0.0,0.0,0.000,1190231.1,1190231.1,15635,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395843,208302.00
02/17/2019 04:30,2,0.000,ALERT,211.93,299.67,60.017,1550395804,"201051344000983","174011545737251",0.00,-11.00,0,296.06,304.48,0.0,0.0,0.000,1210821.5,1210821.5,7391,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395845,208303.00
02/17/2019 04:30,2,0.000,ALERT,211.25,297.57,60.017,1550395804,"201051344001203","174011545737251",0.00,-12.00,0,295.16,305.68,0.0,0.0,0.000,1199181.1,1199181.1,15672,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395847,208304.00
02/17/2019 04:30,2,0.000,ALERT,211.25,298.47,60.017,1550395804,"201051344001230","174011545737251",0.00,-11.50,0,295.76,304.48,0.0,0.0,0.000,1193730.2,1193730.2,15479,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395848,208305.00
02/17/2019 04:30,2,0.000,ALERT,211.03,298.17,60.017,1550395804,"201051344000646","174011545737251",0.00,-11.50,0,294.86,303.88,0.0,0.0,0.000,1188229.6,1188229.6,15645,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395850,208306.00
02/17/2019 04:30,2,0.000,ALERT,212.38,299.37,60.017,1550395804,"201051344000867","174011545737251",0.00,-10.00,0,295.16,304.18,0.0,0.0,0.000,1190282.9,1190282.9,39533,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395852,208307.00
02/17/2019 04:30,2,0.000,ALERT,212.83,299.67,60.017,1550395804,"201051344000633","174011545737251",0.00,-11.50,0,294.26,303.58,0.0,0.0,0.000,1189231.8,1189231.8,39592,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550395854,208308.00
02/17/2019 04:30,2,0.000,ALERT,210.80,297.87,60.006,1550395804,"201051344000955","174011545737251",0.00,-11.00,0,295.46,304.18,0.0,0.0,0.000,1207363.1,1207363.1,15672,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550395856,208309.00
02/17/2019 04:30,2,0.000,ALERT,211.93,299.07,60.028,1550395804,"201051344000648","174011545737251",0.00,-13.00,0,294.86,303.58,0.0,0.0,0.000,1200171.2,1200171.2,39123,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395858,208310.00
02/17/2019 04:30,2,0.000,ALERT,212.38,299.67,60.017,1550395804,"201051344000645","174011545737251",0.00,-10.00,0,295.76,303.88,0.0,0.0,0.000,1205105.7,1205105.7,39080,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395859,208311.00
02/17/2019 04:30,2,0.000,ALERT,211.93,300.27,59.985,1550395804,"201051344000569","174011545737251",0.00,-11.00,0,296.36,304.78,0.0,0.0,0.000,1221427.6,1221427.6,7317,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550395861,208312.00
02/17/2019 04:30,2,0.000,ALERT,212.38,299.37,59.980,1550395804,"179051228000119","174011545737251",0.00,-8.50,0,294.56,303.58,0.0,0.0,0.000,9207.7,9207.7,7367,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550395863,208313.00
02/17/2019 04:45,2,0.000,ALERT,212.16,300.57,60.012,1550396704,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1218604.6,1218604.6,7754,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396706,208314.00
02/17/2019 04:45,2,0.000,ALERT,211.03,296.96,60.038,1550396704,"201051344001025","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1203235.5,1203235.5,15685,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396708,208315.00
02/17/2019 04:45,2,0.000,ALERT,211.03,297.87,59.985,1550396704,"201051344001093","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1194143.3,1194143.3,15662,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396710,208316.00
02/17/2019 04:45,2,0.000,ALERT,211.93,299.97,60.012,1550396704,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1206163.9,1206163.9,7468,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396712,208317.00
02/17/2019 04:45,2,0.000,ALERT,211.03,298.17,60.012,1550396704,"201051344000890","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1199684.3,1199684.3,15633,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550396714,208318.00
02/17/2019 04:45,2,0.000,ALERT,211.93,299.67,60.022,1550396704,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,939353.1,939353.1,7816,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396715,208319.00
02/17/2019 04:45,2,0.000,ALERT,211.70,298.77,59.975,1550396704,"201051344000582","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1179574.9,1179574.9,15603,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396717,208320.00
02/17/2019 04:45,2,0.000,ALERT,211.93,300.57,59.985,1550396704,"201051344000868","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1191559.8,1191559.8,39506,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396719,208321.00
02/17/2019 04:45,2,0.000,ALERT,212.38,300.27,60.001,1550396704,"201051344000576","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1208058.3,1208058.3,11574,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396721,208322.00
02/17/2019 04:45,2,0.000,ALERT,212.16,299.97,60.012,1550396704,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1184674.0,1184674.0,7801,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396723,208323.00
02/17/2019 04:45,2,0.000,ALERT,211.48,297.26,60.006,1550396704,"201051344000917","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1196511.4,1196511.4,15463,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396725,208324.00
02/17/2019 04:45,2,0.000,ALERT,211.48,297.26,60.001,1550396704,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,970549.0,970549.0,15697,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550396726,208325.00
02/17/2019 04:45,2,0.000,ALERT,211.48,297.87,60.001,1550396704,"201051344000685","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1200700.4,1200700.4,15685,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396728,208326.00
02/17/2019 04:45,2,0.000,ALERT,211.25,296.96,60.001,1550396704,"201051344000651","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,1194463.2,1194463.2,15662,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396730,208327.00
02/17/2019 04:45,2,0.000,ALERT,211.70,300.27,60.001,1550396704,"201051344000594","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1209319.0,1209319.0,39490,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396732,208328.00
02/17/2019 04:45,2,0.000,ALERT,212.16,299.97,60.006,1550396704,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1193591.4,1193591.4,7753,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396734,208329.00
02/17/2019 04:45,2,0.000,ALERT,211.25,297.87,60.017,1550396704,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1209108.5,1209108.5,15719,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396737,208330.00
02/17/2019 04:45,2,0.000,ALERT,212.61,299.67,59.975,1550396704,"201051344000853","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1211968.3,1211968.3,7390,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396739,208331.00
02/17/2019 04:45,2,0.000,ALERT,211.48,297.87,60.017,1550396704,"201051344001145","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1208121.1,1208121.1,15634,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396742,208332.00
02/17/2019 04:45,2,0.000,ALERT,211.25,297.87,60.006,1550396704,"201051344000438","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1202109.7,1202109.7,15684,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396745,208333.00
02/17/2019 04:45,2,0.000,ALERT,210.80,297.87,60.012,1550396704,"201051344001135","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1190231.1,1190231.1,15638,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396747,208334.00
02/17/2019 04:45,2,0.000,ALERT,211.93,299.97,59.990,1550396704,"201051344000983","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1210821.5,1210821.5,7394,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396749,208335.00
02/17/2019 04:45,2,0.000,ALERT,211.25,297.57,60.006,1550396704,"201051344001203","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1199181.1,1199181.1,15675,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396752,208336.00
02/17/2019 04:45,2,0.000,ALERT,211.25,298.17,60.006,1550396704,"201051344001230","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1193730.2,1193730.2,15482,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396754,208337.00
02/17/2019 04:45,2,0.000,ALERT,211.03,297.87,60.012,1550396704,"201051344000646","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1188229.6,1188229.6,15648,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396757,208338.00
02/17/2019 04:45,2,0.000,ALERT,212.38,299.37,59.959,1550396704,"201051344000867","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1190282.9,1190282.9,39536,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396759,208339.00
02/17/2019 04:45,2,0.000,ALERT,212.83,299.67,60.017,1550396704,"201051344000633","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1189231.8,1189231.8,39595,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396762,208340.00
02/17/2019 04:45,2,0.000,ALERT,210.80,298.17,60.022,1550396704,"201051344000955","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1207363.1,1207363.1,15675,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550396764,208341.00
02/17/2019 04:45,2,0.000,ALERT,211.93,299.07,60.006,1550396704,"201051344000648","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1200171.2,1200171.2,39126,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550396767,208342.00
02/17/2019 04:45,2,0.000,ALERT,212.38,299.97,60.054,1550396704,"201051344000645","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1205105.7,1205105.7,39083,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396769,208343.00
02/17/2019 04:45,2,0.000,ALERT,211.93,300.27,60.006,1550396704,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1221427.6,1221427.6,7319,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550396771,208344.00
02/17/2019 04:45,2,0.000,ALERT,212.38,299.07,60.006,1550396704,"179051228000119","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,9207.7,9207.7,7369,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550396773,208345.00
02/17/2019 05:00,2,0.000,ALERT,211.93,299.97,60.017,1550397604,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1218604.6,1218604.6,7756,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397606,208346.00
02/17/2019 05:00,2,0.000,ALERT,210.80,296.96,60.022,1550397604,"201051344001025","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1203235.5,1203235.5,15687,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397608,208347.00
02/17/2019 05:00,2,0.000,ALERT,211.03,297.87,60.017,1550397604,"201051344001093","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1194143.3,1194143.3,15664,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397610,208348.00
02/17/2019 05:00,2,0.000,ALERT,211.70,299.37,59.980,1550397604,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1206163.9,1206163.9,7470,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397612,208349.00
02/17/2019 05:00,2,0.000,ALERT,210.80,298.17,59.975,1550397604,"201051344000890","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1199684.3,1199684.3,15635,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397614,208350.00
02/17/2019 05:00,2,0.000,ALERT,211.48,299.37,60.033,1550397604,"201051344000988","174011545737251",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,939353.1,939353.1,7818,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397615,208351.00
02/17/2019 05:00,2,0.000,ALERT,211.48,298.77,60.022,1550397604,"201051344000582","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1179574.9,1179574.9,15605,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397617,208352.00
02/17/2019 05:00,2,0.000,ALERT,211.70,299.97,60.022,1550397604,"201051344000868","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1191559.8,1191559.8,39508,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397619,208353.00
02/17/2019 05:00,2,0.000,ALERT,212.16,299.97,60.022,1550397604,"201051344000576","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1208058.3,1208058.3,11576,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397621,208354.00
02/17/2019 05:00,2,0.000,ALERT,211.93,299.37,60.022,1550397604,"201051344001158","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1184674.0,1184674.0,7803,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397623,208355.00
02/17/2019 05:00,2,0.000,ALERT,211.25,297.26,60.059,1550397604,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1196511.4,1196511.4,15465,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397625,208356.00
02/17/2019 05:00,2,0.000,ALERT,211.25,297.26,60.017,1550397604,"201051344000417","174011545737251",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,970549.0,970549.0,15699,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397626,208357.00
02/17/2019 05:00,2,0.000,ALERT,211.25,297.57,60.017,1550397604,"201051344000685","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1200700.4,1200700.4,15687,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397628,208358.00
02/17/2019 05:00,2,0.000,ALERT,211.03,296.96,60.022,1550397604,"201051344000651","174011545737251",0.00,-14.00,0,295.46,298.77,0.0,0.0,0.000,1194463.2,1194463.2,15664,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397630,208359.00
02/17/2019 05:00,2,0.000,ALERT,211.25,299.97,60.033,1550397604,"201051344000594","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1209319.0,1209319.0,39492,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397632,208360.00
02/17/2019 05:00,2,0.000,ALERT,211.70,299.37,60.028,1550397604,"201051344000469","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1193591.4,1193591.4,7755,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397634,208361.00
02/17/2019 05:00,2,0.000,ALERT,211.25,298.17,60.070,1550397604,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1209108.5,1209108.5,15721,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397635,208362.00
02/17/2019 05:00,2,0.000,ALERT,212.16,299.37,60.022,1550397604,"201051344000853","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1211968.3,1211968.3,7392,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397637,208363.00
02/17/2019 05:00,2,0.000,ALERT,211.48,298.47,60.022,1550397604,"201051344001145","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1208121.1,1208121.1,15636,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397639,208364.00
02/17/2019 05:00,2,0.000,ALERT,211.03,297.87,60.022,1550397604,"201051344000438","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1202109.7,1202109.7,15686,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550397641,208365.00
02/17/2019 05:00,2,0.000,ALERT,210.57,297.87,60.049,1550397604,"201051344001135","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1190231.1,1190231.1,15640,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397643,208366.00
02/17/2019 05:00,2,0.000,ALERT,211.48,299.07,60.033,1550397604,"201051344000983","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1210821.5,1210821.5,7396,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397645,208367.00
02/17/2019 05:00,2,0.000,ALERT,211.03,297.26,60.022,1550397604,"201051344001203","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1199181.1,1199181.1,15677,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397647,208368.00
02/17/2019 05:00,2,0.000,ALERT,211.03,298.17,60.028,1550397604,"201051344001230","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1193730.2,1193730.2,15484,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397648,208369.00
02/17/2019 05:00,2,0.000,ALERT,210.80,297.87,60.075,1550397604,"201051344000646","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1188229.6,1188229.6,15650,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397650,208370.00
02/17/2019 05:00,2,0.000,ALERT,211.93,298.47,59.980,1550397604,"201051344000867","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1190282.9,1190282.9,39538,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397652,208371.00
02/17/2019 05:00,2,0.000,ALERT,212.38,299.07,60.033,1550397604,"201051344000633","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1189231.8,1189231.8,39597,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397654,208372.00
02/17/2019 05:00,2,0.000,ALERT,210.57,297.87,60.022,1550397604,"201051344000955","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1207363.1,1207363.1,15677,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397656,208373.00
02/17/2019 05:00,2,0.000,ALERT,211.48,298.17,60.022,1550397604,"201051344000648","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1200171.2,1200171.2,39128,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397657,208374.00
02/17/2019 05:00,2,0.000,ALERT,211.93,299.07,59.990,1550397604,"201051344000645","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1205105.7,1205105.7,39085,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397659,208375.00
02/17/2019 05:00,2,0.000,ALERT,211.48,299.67,60.017,1550397604,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1221427.6,1221427.6,7321,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550397661,208376.00
02/17/2019 05:00,2,0.000,ALERT,212.16,298.77,60.012,1550397604,"179051228000119","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,9207.7,9207.7,7371,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550397663,208377.00
02/17/2019 05:15,2,0.000,ALERT,211.70,299.97,59.985,1550398504,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1218604.6,1218604.6,7758,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398506,208378.00
02/17/2019 05:15,2,0.000,ALERT,211.03,297.26,60.006,1550398504,"201051344001025","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1203235.5,1203235.5,15689,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398508,208379.00
02/17/2019 05:15,2,0.000,ALERT,211.03,297.87,60.001,1550398504,"201051344001093","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1194143.3,1194143.3,15666,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398510,208380.00
02/17/2019 05:15,2,0.000,ALERT,211.48,299.37,60.001,1550398504,"201051344000458","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1206163.9,1206163.9,7472,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398511,208381.00
02/17/2019 05:15,2,0.000,ALERT,211.03,298.17,60.001,1550398504,"201051344000890","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1199684.3,1199684.3,15637,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398513,208382.00
02/17/2019 05:15,2,0.000,ALERT,211.48,299.07,60.001,1550398504,"201051344000988","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,939353.1,939353.1,7820,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398515,208383.00
02/17/2019 05:15,2,0.000,ALERT,211.48,298.77,59.996,1550398504,"201051344000582","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1179574.9,1179574.9,15607,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398517,208384.00
02/17/2019 05:15,2,0.000,ALERT,211.48,299.67,59.980,1550398504,"201051344000868","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1191559.8,1191559.8,39510,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398519,208385.00
02/17/2019 05:15,2,0.000,ALERT,212.16,299.97,59.975,1550398504,"201051344000576","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1208058.3,1208058.3,11578,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398520,208386.00
02/17/2019 05:15,2,0.000,ALERT,211.93,299.37,60.006,1550398504,"201051344001158","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1184674.0,1184674.0,7805,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398522,208387.00
02/17/2019 05:15,2,0.000,ALERT,211.25,297.26,60.001,1550398504,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1196511.4,1196511.4,15467,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398524,208388.00
02/17/2019 05:15,2,0.000,ALERT,211.25,297.57,59.996,1550398504,"201051344000417","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,970549.0,970549.0,15701,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398526,208389.00
02/17/2019 05:15,2,0.000,ALERT,211.48,297.87,60.006,1550398504,"201051344000685","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1200700.4,1200700.4,15689,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398528,208390.00
02/17/2019 05:15,2,0.000,ALERT,211.25,297.26,60.012,1550398504,"201051344000651","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1194463.2,1194463.2,15666,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398529,208391.00
02/17/2019 05:15,2,0.000,ALERT,211.25,299.67,60.001,1550398504,"201051344000594","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1209319.0,1209319.0,39494,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398531,208392.00
02/17/2019 05:15,2,0.000,ALERT,211.93,299.37,60.001,1550398504,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1193591.4,1193591.4,7757,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398533,208393.00
02/17/2019 05:15,2,0.000,ALERT,211.25,298.17,59.948,1550398504,"201051344000585","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1209108.5,1209108.5,15723,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398535,208394.00
02/17/2019 05:15,2,0.000,ALERT,212.16,299.07,59.996,1550398504,"201051344000853","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1211968.3,1211968.3,7394,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398537,208395.00
02/17/2019 05:15,2,0.000,ALERT,211.48,298.17,59.990,1550398504,"201051344001145","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1208121.1,1208121.1,15638,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398539,208396.00
02/17/2019 05:15,2,0.000,ALERT,211.25,297.87,60.001,1550398504,"201051344000438","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1202109.7,1202109.7,15688,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398540,208397.00
02/17/2019 05:15,2,0.000,ALERT,210.80,297.87,59.996,1550398504,"201051344001135","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1190231.1,1190231.1,15642,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398542,208398.00
02/17/2019 05:15,2,0.000,ALERT,211.70,299.07,60.006,1550398504,"201051344000983","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1210821.5,1210821.5,7398,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398545,208399.00
02/17/2019 05:15,2,0.000,ALERT,211.25,297.26,59.975,1550398504,"201051344001203","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1199181.1,1199181.1,15679,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398546,208400.00
02/17/2019 05:15,2,0.000,ALERT,211.03,297.87,60.006,1550398504,"201051344001230","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1193730.2,1193730.2,15486,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398548,208401.00
02/17/2019 05:15,2,0.000,ALERT,210.80,297.57,59.996,1550398504,"201051344000646","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1188229.6,1188229.6,15652,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398550,208402.00
02/17/2019 05:15,2,0.000,ALERT,211.93,298.17,60.012,1550398504,"201051344000867","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1190282.9,1190282.9,39540,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550398552,208403.00
02/17/2019 05:15,2,0.000,ALERT,212.38,299.07,60.006,1550398504,"201051344000633","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,1189231.8,1189231.8,39599,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398554,208404.00
02/17/2019 05:15,2,0.000,ALERT,210.57,297.87,60.006,1550398504,"201051344000955","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1207363.1,1207363.1,15679,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398555,208405.00
02/17/2019 05:15,2,0.000,ALERT,211.70,298.47,59.990,1550398504,"201051344000648","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1200171.2,1200171.2,39130,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398557,208406.00
02/17/2019 05:15,2,0.000,ALERT,212.16,299.37,60.006,1550398504,"201051344000645","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1205105.7,1205105.7,39087,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398559,208407.00
02/17/2019 05:15,2,0.000,ALERT,211.70,299.67,60.001,1550398504,"201051344000569","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1221427.6,1221427.6,7323,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550398561,208408.00
02/17/2019 05:15,2,0.000,ALERT,211.93,298.77,59.990,1550398504,"179051228000119","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,9207.7,9207.7,7373,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550398563,208409.00
02/17/2019 05:30,2,0.000,ALERT,211.48,299.67,60.022,1550399404,"201051344000579","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1218604.6,1218604.6,7760,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399406,208410.00
02/17/2019 05:30,2,0.000,ALERT,210.57,296.66,60.022,1550399404,"201051344001025","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1203235.5,1203235.5,15691,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399408,208411.00
02/17/2019 05:30,2,0.000,ALERT,210.57,297.26,60.022,1550399404,"201051344001093","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1194143.3,1194143.3,15668,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399409,208412.00
02/17/2019 05:30,2,0.000,ALERT,211.25,299.07,60.022,1550399404,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1206163.9,1206163.9,7474,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399411,208413.00
02/17/2019 05:30,2,0.000,ALERT,210.57,297.57,60.028,1550399404,"201051344000890","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1199684.3,1199684.3,15639,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399413,208414.00
02/17/2019 05:30,2,0.000,ALERT,211.03,298.77,60.028,1550399404,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,939353.1,939353.1,7822,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399415,208415.00
02/17/2019 05:30,2,0.000,ALERT,211.25,298.47,60.022,1550399404,"201051344000582","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1179574.9,1179574.9,15609,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399417,208416.00
02/17/2019 05:30,2,0.000,ALERT,211.25,299.97,60.033,1550399404,"201051344000868","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1191559.8,1191559.8,39512,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399418,208417.00
02/17/2019 05:30,2,0.000,ALERT,211.70,299.67,60.070,1550399404,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1208058.3,1208058.3,11580,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399420,208418.00
02/17/2019 05:30,2,0.000,ALERT,211.48,299.37,60.043,1550399404,"201051344001158","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1184674.0,1184674.0,7807,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399422,208419.00
02/17/2019 05:30,2,0.000,ALERT,210.80,296.96,60.033,1550399404,"201051344000917","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,1196511.4,1196511.4,15469,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399424,208420.00
02/17/2019 05:30,2,0.000,ALERT,211.03,296.96,59.985,1550399404,"201051344000417","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,970549.0,970549.0,15703,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399426,208421.00
02/17/2019 05:30,2,0.000,ALERT,211.03,297.26,60.017,1550399404,"201051344000685","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1200700.4,1200700.4,15691,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399428,208422.00
02/17/2019 05:30,2,0.000,ALERT,210.80,296.96,60.038,1550399404,"201051344000651","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1194463.2,1194463.2,15668,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399430,208423.00
02/17/2019 05:30,2,0.000,ALERT,211.03,299.97,60.033,1550399404,"201051344000594","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1209319.0,1209319.0,39496,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399432,208424.00
02/17/2019 05:30,2,0.000,ALERT,211.70,299.67,60.028,1550399404,"201051344000469","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1193591.4,1193591.4,7759,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399433,208425.00
