ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 05:30,2,0.000,ALERT,210.80,297.57,60.022,1550399404,"201051344000585","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1209108.5,1209108.5,15725,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399435,208426.00
02/17/2019 05:30,2,0.000,ALERT,211.93,299.07,60.022,1550399404,"201051344000853","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1211968.3,1211968.3,7396,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399437,208427.00
02/17/2019 05:30,2,0.000,ALERT,211.03,297.87,60.012,1550399404,"201051344001145","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1208121.1,1208121.1,15640,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399439,208428.00
02/17/2019 05:30,2,0.000,ALERT,210.80,297.57,60.028,1550399404,"201051344000438","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1202109.7,1202109.7,15690,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399441,208429.00
02/17/2019 05:30,2,0.000,ALERT,210.35,297.57,60.022,1550399404,"201051344001135","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1190231.1,1190231.1,15644,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399443,208430.00
02/17/2019 05:30,2,0.000,ALERT,211.48,299.37,60.028,1550399404,"201051344000983","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1210821.5,1210821.5,7400,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399444,208431.00
02/17/2019 05:30,2,0.000,ALERT,210.80,296.96,60.065,1550399404,"201051344001203","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1199181.1,1199181.1,15681,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399446,208432.00
02/17/2019 05:30,2,0.000,ALERT,210.80,297.87,60.022,1550399404,"201051344001230","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1193730.2,1193730.2,15488,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399448,208433.00
02/17/2019 05:30,2,0.000,ALERT,210.57,297.26,60.022,1550399404,"201051344000646","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1188229.6,1188229.6,15654,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399450,208434.00
02/17/2019 05:30,2,0.000,ALERT,211.70,298.47,60.022,1550399404,"201051344000867","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1190282.9,1190282.9,39542,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399452,208435.00
02/17/2019 05:30,2,0.000,ALERT,212.16,299.07,60.022,1550399404,"201051344000633","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1189231.8,1189231.8,39601,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399453,208436.00
02/17/2019 05:30,2,0.000,ALERT,210.35,297.26,60.028,1550399404,"201051344000955","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1207363.1,1207363.1,15681,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399455,208437.00
02/17/2019 05:30,2,0.000,ALERT,211.48,298.17,60.070,1550399404,"201051344000648","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1200171.2,1200171.2,39132,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399457,208438.00
02/17/2019 05:30,2,0.000,ALERT,211.93,299.07,60.059,1550399404,"201051344000645","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1205105.7,1205105.7,39089,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550399459,208439.00
02/17/2019 05:30,2,0.000,ALERT,211.48,299.67,60.028,1550399404,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1221427.6,1221427.6,7325,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550399461,208440.00
02/17/2019 05:30,2,0.000,ALERT,211.93,298.47,60.017,1550399404,"179051228000119","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,9207.7,9207.7,7375,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550399463,208441.00
02/17/2019 05:45,2,0.000,ALERT,212.38,300.87,60.038,1550400304,"201051344000579","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1218604.6,1218604.6,7762,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400306,208442.00
02/17/2019 05:45,2,0.000,ALERT,211.25,297.57,60.006,1550400304,"201051344001025","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1203235.5,1203235.5,15693,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400308,208443.00
02/17/2019 05:45,2,0.000,ALERT,211.48,298.17,60.001,1550400304,"201051344001093","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1194143.3,1194143.3,15670,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400310,208444.00
02/17/2019 05:45,2,0.000,ALERT,212.16,300.27,60.006,1550400304,"201051344000458","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1206163.9,1206163.9,7476,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550400312,208445.00
02/17/2019 05:45,2,0.000,ALERT,211.48,298.77,60.001,1550400304,"201051344000890","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1199684.3,1199684.3,15641,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400314,208446.00
02/17/2019 05:45,2,0.000,ALERT,212.16,299.97,60.043,1550400304,"201051344000988","174011545737251",0.00,-11.00,0,294.56,301.17,0.0,0.0,0.000,939353.1,939353.1,7824,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400316,208447.00
02/17/2019 05:45,2,0.000,ALERT,212.16,299.37,60.033,1550400304,"201051344000582","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1179574.9,1179574.9,15611,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400317,208448.00
02/17/2019 05:45,2,0.000,ALERT,212.38,300.87,60.012,1550400304,"201051344000868","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1191559.8,1191559.8,39514,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550400319,208449.00
02/17/2019 05:45,2,0.000,ALERT,212.83,300.87,60.012,1550400304,"201051344000576","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1208058.3,1208058.3,11582,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400321,208450.00
02/17/2019 05:45,2,0.000,ALERT,212.38,300.27,60.012,1550400304,"201051344001158","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1184674.0,1184674.0,7809,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400323,208451.00
02/17/2019 05:45,2,0.000,ALERT,211.70,297.87,60.012,1550400304,"201051344000917","174011545737251",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,1196511.4,1196511.4,15471,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400325,208452.00
02/17/2019 05:45,2,0.000,ALERT,211.70,297.87,60.006,1550400304,"201051344000417","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,970549.0,970549.0,15705,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550400326,208453.00
02/17/2019 05:45,2,0.000,ALERT,211.70,298.17,59.959,1550400304,"201051344000685","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1200700.4,1200700.4,15693,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400328,208454.00
02/17/2019 05:45,2,0.000,ALERT,211.48,297.57,59.953,1550400304,"201051344000651","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1194463.2,1194463.2,15670,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400330,208455.00
02/17/2019 05:45,2,0.000,ALERT,211.93,300.87,60.017,1550400304,"201051344000594","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1209319.0,1209319.0,39498,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550400332,208456.00
02/17/2019 05:45,2,0.000,ALERT,212.61,300.57,59.996,1550400304,"201051344000469","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1193591.4,1193591.4,7761,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400334,208457.00
02/17/2019 05:45,2,0.000,ALERT,211.48,298.47,59.996,1550400304,"201051344000585","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1209108.5,1209108.5,15727,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400336,208458.00
02/17/2019 05:45,2,0.000,ALERT,212.83,300.27,60.054,1550400304,"201051344000853","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1211968.3,1211968.3,7398,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550400338,208459.00
02/17/2019 05:45,2,0.000,ALERT,211.70,298.47,60.054,1550400304,"201051344001145","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1208121.1,1208121.1,15642,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400340,208460.00
02/17/2019 05:45,2,0.000,ALERT,211.48,298.47,60.022,1550400304,"201051344000438","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1202109.7,1202109.7,15692,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400342,208461.00
02/17/2019 05:45,2,0.000,ALERT,211.03,298.17,59.959,1550400304,"201051344001135","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1190231.1,1190231.1,15646,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400344,208462.00
02/17/2019 05:45,2,0.000,ALERT,212.16,299.97,60.012,1550400304,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1210821.5,1210821.5,7402,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550400345,208463.00
02/17/2019 05:45,2,0.000,ALERT,211.25,297.26,60.012,1550400304,"201051344001203","174011545737251",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,1199181.1,1199181.1,15683,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400347,208464.00
02/17/2019 05:45,2,0.000,ALERT,211.25,298.47,60.012,1550400304,"201051344001230","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1193730.2,1193730.2,15490,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400349,208465.00
02/17/2019 05:45,2,0.000,ALERT,211.25,298.17,60.012,1550400304,"201051344000646","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1188229.6,1188229.6,15656,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550400351,208466.00
02/17/2019 05:45,2,0.000,ALERT,212.61,299.37,60.017,1550400304,"201051344000867","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1190282.9,1190282.9,39544,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400353,208467.00
02/17/2019 05:45,2,0.000,ALERT,213.06,299.97,60.059,1550400304,"201051344000633","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,1189231.8,1189231.8,39603,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400354,208468.00
02/17/2019 05:45,2,0.000,ALERT,211.03,297.87,60.012,1550400304,"201051344000955","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1207363.1,1207363.1,15683,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400356,208469.00
02/17/2019 05:45,2,0.000,ALERT,212.16,299.07,60.012,1550400304,"201051344000648","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1200171.2,1200171.2,39134,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400358,208470.00
02/17/2019 05:45,2,0.000,ALERT,212.61,299.97,60.017,1550400304,"201051344000645","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1205105.7,1205105.7,39091,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400360,208471.00
02/17/2019 05:45,2,0.000,ALERT,212.38,300.57,60.012,1550400304,"201051344000569","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1221427.6,1221427.6,7327,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550400362,208472.00
02/17/2019 05:45,2,0.000,ALERT,212.61,299.67,60.012,1550400304,"179051228000119","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,9207.7,9207.7,7377,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550400363,208473.00
02/17/2019 06:00,2,0.000,ALERT,212.38,300.87,60.038,1550401204,"201051344000579","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1218604.6,1218604.6,7764,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401206,208474.00
02/17/2019 06:00,2,0.000,ALERT,211.48,297.57,60.033,1550401204,"201051344001025","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1203235.5,1203235.5,15695,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401208,208475.00
02/17/2019 06:00,2,0.000,ALERT,211.48,298.17,60.065,1550401204,"201051344001093","174011545737251",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,1194143.3,1194143.3,15672,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401210,208476.00
02/17/2019 06:00,2,0.000,ALERT,212.16,300.27,60.033,1550401204,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1206163.9,1206163.9,7478,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401212,208477.00
02/17/2019 06:00,2,0.000,ALERT,211.25,299.07,60.033,1550401204,"201051344000890","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1199684.3,1199684.3,15643,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401213,208478.00
02/17/2019 06:00,2,0.000,ALERT,211.93,299.97,60.028,1550401204,"201051344000988","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,939353.1,939353.1,7826,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401215,208479.00
02/17/2019 06:00,2,0.000,ALERT,211.93,299.37,60.022,1550401204,"201051344000582","174011545737251",0.00,-13.00,0,297.26,300.57,0.0,0.0,0.000,1179574.9,1179574.9,15613,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401217,208480.00
02/17/2019 06:00,2,0.000,ALERT,212.16,300.87,60.028,1550401204,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1191559.8,1191559.8,39516,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401219,208481.00
02/17/2019 06:00,2,0.000,ALERT,212.83,300.87,60.001,1550401204,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1208058.3,1208058.3,11584,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401221,208482.00
02/17/2019 06:00,2,0.000,ALERT,212.38,300.27,60.022,1550401204,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1184674.0,1184674.0,7811,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401223,208483.00
02/17/2019 06:00,2,0.000,ALERT,211.70,297.87,59.964,1550401204,"201051344000917","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1196511.4,1196511.4,15473,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401224,208484.00
02/17/2019 06:00,2,0.000,ALERT,211.70,297.87,60.022,1550401204,"201051344000417","174011545737251",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,970549.0,970549.0,15707,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401226,208485.00
02/17/2019 06:00,2,0.000,ALERT,211.70,298.47,60.017,1550401204,"201051344000685","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1200700.4,1200700.4,15695,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401228,208486.00
02/17/2019 06:00,2,0.000,ALERT,211.48,297.57,60.012,1550401204,"201051344000651","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,1194463.2,1194463.2,15672,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401230,208487.00
02/17/2019 06:00,2,0.000,ALERT,211.93,300.87,60.006,1550401204,"201051344000594","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1209319.0,1209319.0,39500,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401232,208488.00
02/17/2019 06:00,2,0.000,ALERT,212.38,300.57,60.012,1550401204,"201051344000469","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1193591.4,1193591.4,7763,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401234,208489.00
02/17/2019 06:00,2,0.000,ALERT,211.70,298.47,59.990,1550401204,"201051344000585","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1209108.5,1209108.5,15729,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401235,208490.00
02/17/2019 06:00,2,0.000,ALERT,212.83,299.97,60.022,1550401204,"201051344000853","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1211968.3,1211968.3,7400,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401237,208491.00
02/17/2019 06:00,2,0.000,ALERT,211.70,298.77,60.006,1550401204,"201051344001145","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1208121.1,1208121.1,15644,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401239,208492.00
02/17/2019 06:00,2,0.000,ALERT,211.48,298.47,60.006,1550401204,"201051344000438","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1202109.7,1202109.7,15694,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401241,208493.00
02/17/2019 06:00,2,0.000,ALERT,211.25,298.47,59.996,1550401204,"201051344001135","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1190231.1,1190231.1,15648,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401243,208494.00
02/17/2019 06:00,2,0.000,ALERT,212.16,300.27,60.006,1550401204,"201051344000983","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1210821.5,1210821.5,7404,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401245,208495.00
02/17/2019 06:00,2,0.000,ALERT,211.48,298.17,60.012,1550401204,"201051344001203","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1199181.1,1199181.1,15685,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401247,208496.00
02/17/2019 06:00,2,0.000,ALERT,211.48,298.77,60.017,1550401204,"201051344001230","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1193730.2,1193730.2,15492,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401249,208497.00
02/17/2019 06:00,2,0.000,ALERT,211.25,298.17,60.006,1550401204,"201051344000646","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1188229.6,1188229.6,15658,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401250,208498.00
02/17/2019 06:00,2,0.000,ALERT,212.61,299.37,60.012,1550401204,"201051344000867","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1190282.9,1190282.9,39546,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401252,208499.00
02/17/2019 06:00,2,0.000,ALERT,213.06,300.27,60.006,1550401204,"201051344000633","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1189231.8,1189231.8,39605,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401254,208500.00
02/17/2019 06:00,2,0.000,ALERT,211.03,298.17,60.006,1550401204,"201051344000955","174011545737251",0.00,-11.50,0,296.36,299.67,0.0,0.0,0.000,1207363.1,1207363.1,15685,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401256,208501.00
02/17/2019 06:00,2,0.000,ALERT,212.16,299.37,60.043,1550401204,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1200171.2,1200171.2,39136,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550401258,208502.00
02/17/2019 06:00,2,0.000,ALERT,212.61,300.27,60.006,1550401204,"201051344000645","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1205105.7,1205105.7,39093,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401260,208503.00
02/17/2019 06:00,2,0.000,ALERT,212.16,300.57,60.006,1550401204,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1221427.6,1221427.6,7329,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550401261,208504.00
02/17/2019 06:00,2,0.000,ALERT,212.83,299.67,60.006,1550401204,"179051228000119","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,9207.7,9207.7,7379,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550401263,208505.00
02/17/2019 06:15,2,0.000,ALERT,212.16,300.57,60.006,1550402104,"201051344000579","174011545737251",0.00,-11.50,0,287.65,302.68,0.0,0.0,0.000,1218604.6,1218604.6,7766,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402106,208506.00
02/17/2019 06:15,2,0.000,ALERT,211.03,296.96,59.990,1550402104,"201051344001025","174011545737251",0.00,-12.00,0,284.64,300.57,0.0,0.0,0.000,1203235.5,1203235.5,15697,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402108,208507.00
02/17/2019 06:15,2,0.000,ALERT,211.03,297.87,60.017,1550402104,"201051344001093","174011545737251",0.00,-10.00,0,285.24,299.67,0.0,0.0,0.000,1194143.3,1194143.3,15674,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402110,208508.00
02/17/2019 06:15,2,0.000,ALERT,211.93,299.97,60.022,1550402104,"201051344000458","174011545737251",0.00,-8.50,0,286.74,302.68,0.0,0.0,0.000,1206163.9,1206163.9,7480,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402112,208509.00
02/17/2019 06:15,2,0.000,ALERT,211.03,298.17,60.043,1550402104,"201051344000890","174011545737251",0.00,-11.00,0,285.54,301.17,0.0,0.0,0.000,1199684.3,1199684.3,15645,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550402114,208510.00
02/17/2019 06:15,2,0.000,ALERT,211.70,299.67,60.022,1550402104,"201051344000988","174011545737251",0.00,-11.00,0,284.34,301.47,0.0,0.0,0.000,939353.1,939353.1,7828,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402115,208511.00
02/17/2019 06:15,2,0.000,ALERT,211.70,298.77,60.075,1550402104,"201051344000582","174011545737251",0.00,-13.00,0,285.84,300.57,0.0,0.0,0.000,1179574.9,1179574.9,15615,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550402117,208512.00
02/17/2019 06:15,2,0.000,ALERT,211.93,300.57,60.043,1550402104,"201051344000868","174011545737251",0.00,-11.00,0,287.35,302.37,0.0,0.0,0.000,1191559.8,1191559.8,39518,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402119,208513.00
02/17/2019 06:15,2,0.000,ALERT,212.38,300.57,60.028,1550402104,"201051344000576","174011545737251",0.00,-11.00,0,287.05,302.07,0.0,0.0,0.000,1208058.3,1208058.3,11586,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402121,208514.00
02/17/2019 06:15,2,0.000,ALERT,212.16,299.97,60.028,1550402104,"201051344001158","174011545737251",0.00,-11.50,0,286.44,301.47,0.0,0.0,0.000,1184674.0,1184674.0,7813,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402123,208515.00
02/17/2019 06:15,2,0.000,ALERT,211.25,297.57,60.017,1550402104,"201051344000917","174011545737251",0.00,-10.00,0,284.04,299.37,0.0,0.0,0.000,1196511.4,1196511.4,15475,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550402124,208516.00
02/17/2019 06:15,2,0.000,ALERT,211.48,297.26,60.028,1550402104,"201051344000417","174011545737251",0.00,-11.50,0,284.64,299.37,0.0,0.0,0.000,970549.0,970549.0,15709,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402126,208517.00
02/17/2019 06:15,2,0.000,ALERT,211.48,297.87,60.022,1550402104,"201051344000685","174011545737251",0.00,-11.50,0,284.94,299.97,0.0,0.0,0.000,1200700.4,1200700.4,15697,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550402128,208518.00
02/17/2019 06:15,2,0.000,ALERT,211.03,296.96,60.033,1550402104,"201051344000651","174011545737251",0.00,-14.00,0,284.34,299.37,0.0,0.0,0.000,1194463.2,1194463.2,15674,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402130,208519.00
02/17/2019 06:15,2,0.000,ALERT,211.48,300.27,60.033,1550402104,"201051344000594","174011545737251",0.00,-12.00,0,286.44,302.07,0.0,0.0,0.000,1209319.0,1209319.0,39502,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402132,208520.00
02/17/2019 06:15,2,0.000,ALERT,212.16,300.27,60.033,1550402104,"201051344000469","174011545737251",0.00,-12.00,0,286.14,301.77,0.0,0.0,0.000,1193591.4,1193591.4,7765,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550402134,208521.00
02/17/2019 06:15,2,0.000,ALERT,211.25,298.17,60.038,1550402104,"201051344000585","174011545737251",0.00,-11.00,0,284.64,299.97,0.0,0.0,0.000,1209108.5,1209108.5,15731,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550402136,208522.00
02/17/2019 06:15,2,0.000,ALERT,212.61,299.97,60.028,1550402104,"201051344000853","174011545737251",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,1211968.3,1211968.3,7402,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402138,208523.00
02/17/2019 06:15,2,0.000,ALERT,211.48,298.17,60.033,1550402104,"201051344001145","174011545737251",0.00,-11.50,0,285.24,300.27,0.0,0.0,0.000,1208121.1,1208121.1,15646,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402139,208524.00
02/17/2019 06:15,2,0.000,ALERT,211.25,297.87,60.033,1550402104,"201051344000438","174011545737251",0.00,-13.00,0,285.24,300.27,0.0,0.0,0.000,1202109.7,1202109.7,15696,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402141,208525.00
02/17/2019 06:15,2,0.000,ALERT,210.80,298.17,60.059,1550402104,"201051344001135","174011545737251",0.00,-11.50,0,285.24,300.57,0.0,0.0,0.000,1190231.1,1190231.1,15650,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402143,208526.00
02/17/2019 06:15,2,0.000,ALERT,211.93,300.27,60.033,1550402104,"201051344000983","174011545737251",0.00,-11.50,0,286.74,302.07,0.0,0.0,0.000,1210821.5,1210821.5,7406,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402145,208527.00
02/17/2019 06:15,2,0.000,ALERT,211.25,297.57,60.033,1550402104,"201051344001203","174011545737251",0.00,-12.00,0,284.64,301.17,0.0,0.0,0.000,1199181.1,1199181.1,15687,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402147,208528.00
02/17/2019 06:15,2,0.000,ALERT,211.25,298.47,60.028,1550402104,"201051344001230","174011545737251",0.00,-11.50,0,285.54,299.97,0.0,0.0,0.000,1193730.2,1193730.2,15494,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402149,208529.00
02/17/2019 06:15,2,0.000,ALERT,211.03,297.87,60.033,1550402104,"201051344000646","174011545737251",0.00,-11.50,0,284.64,299.67,0.0,0.0,0.000,1188229.6,1188229.6,15660,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402151,208530.00
02/17/2019 06:15,2,0.000,ALERT,212.38,299.37,60.028,1550402104,"201051344000867","174011545737251",0.00,-11.00,0,285.84,302.07,0.0,0.0,0.000,1190282.9,1190282.9,39548,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402153,208531.00
02/17/2019 06:15,2,0.000,ALERT,212.83,299.97,60.033,1550402104,"201051344000633","174011545737251",0.00,-12.00,0,285.24,301.47,0.0,0.0,0.000,1189231.8,1189231.8,39607,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550402154,208532.00
02/17/2019 06:15,2,0.000,ALERT,210.80,298.17,60.033,1550402104,"201051344000955","174011545737251",0.00,-11.50,0,284.94,299.97,0.0,0.0,0.000,1207363.1,1207363.1,15687,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402156,208533.00
02/17/2019 06:15,2,0.000,ALERT,211.93,299.37,60.054,1550402104,"201051344000648","174011545737251",0.00,-13.00,0,285.84,301.47,0.0,0.0,0.000,1200171.2,1200171.2,39138,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402158,208534.00
02/17/2019 06:15,2,0.000,ALERT,212.61,300.27,60.033,1550402104,"201051344000645","174011545737251",0.00,-11.00,0,286.74,301.77,0.0,0.0,0.000,1205105.7,1205105.7,39095,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402160,208535.00
02/17/2019 06:15,2,0.000,ALERT,212.16,300.87,60.070,1550402104,"201051344000569","174011545737251",0.00,-11.00,0,287.35,302.68,0.0,0.0,0.000,1221427.6,1221427.6,7331,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550402162,208536.00
02/17/2019 06:15,2,0.000,ALERT,212.61,299.67,60.028,1550402104,"179051228000119","174011545737251",0.00,-8.50,0,285.54,301.47,0.0,0.0,0.000,9207.7,9207.7,7381,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550402164,208537.00
02/17/2019 06:30,2,0.000,ALERT,211.93,300.57,60.043,1550403004,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1218604.6,1218604.6,7768,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403006,208538.00
02/17/2019 06:30,2,0.000,ALERT,210.57,296.96,60.012,1550403004,"201051344001025","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1203235.5,1203235.5,15699,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403008,208539.00
02/17/2019 06:30,2,0.000,ALERT,210.80,297.57,60.017,1550403004,"201051344001093","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1194143.3,1194143.3,15676,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403010,208540.00
02/17/2019 06:30,2,0.000,ALERT,211.70,299.67,60.017,1550403004,"201051344000458","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1206163.9,1206163.9,7482,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403012,208541.00
02/17/2019 06:30,2,0.000,ALERT,210.57,297.87,60.022,1550403004,"201051344000890","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1199684.3,1199684.3,15647,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403014,208542.00
02/17/2019 06:30,2,0.000,ALERT,211.48,299.37,60.017,1550403004,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,939353.1,939353.1,7830,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403015,208543.00
02/17/2019 06:30,2,0.000,ALERT,211.25,298.77,60.033,1550403004,"201051344000582","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1179574.9,1179574.9,15617,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403017,208544.00
02/17/2019 06:30,2,0.000,ALERT,211.70,300.27,60.028,1550403004,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1191559.8,1191559.8,39520,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403019,208545.00
02/17/2019 06:30,2,0.000,ALERT,212.16,299.97,60.028,1550403004,"201051344000576","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1208058.3,1208058.3,11588,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403021,208546.00
02/17/2019 06:30,2,0.000,ALERT,211.93,299.37,60.028,1550403004,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1184674.0,1184674.0,7815,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403023,208547.00
02/17/2019 06:30,2,0.000,ALERT,211.03,297.26,60.022,1550403004,"201051344000917","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1196511.4,1196511.4,15477,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403025,208548.00
02/17/2019 06:30,2,0.000,ALERT,211.03,297.26,60.033,1550403004,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,970549.0,970549.0,15711,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403027,208549.00
02/17/2019 06:30,2,0.000,ALERT,211.03,297.57,60.022,1550403004,"201051344000685","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1200700.4,1200700.4,15699,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403029,208550.00
02/17/2019 06:30,2,0.000,ALERT,210.80,296.96,60.038,1550403004,"201051344000651","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1194463.2,1194463.2,15676,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403030,208551.00
02/17/2019 06:30,2,0.000,ALERT,211.48,299.97,60.038,1550403004,"201051344000594","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1209319.0,1209319.0,39504,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403032,208552.00
02/17/2019 06:30,2,0.000,ALERT,211.93,299.67,60.033,1550403004,"201051344000469","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1193591.4,1193591.4,7767,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403034,208553.00
02/17/2019 06:30,2,0.000,ALERT,211.03,297.87,60.049,1550403004,"201051344000585","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1209108.5,1209108.5,15733,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403036,208554.00
02/17/2019 06:30,2,0.000,ALERT,212.38,299.67,60.043,1550403004,"201051344000853","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1211968.3,1211968.3,7404,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403038,208555.00
02/17/2019 06:30,2,0.000,ALERT,211.03,298.17,60.086,1550403004,"201051344001145","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1208121.1,1208121.1,15648,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403039,208556.00
02/17/2019 06:30,2,0.000,ALERT,211.03,297.87,60.043,1550403004,"201051344000438","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1202109.7,1202109.7,15698,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403042,208557.00
02/17/2019 06:30,2,0.000,ALERT,210.35,297.57,60.049,1550403004,"201051344001135","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1190231.1,1190231.1,15652,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403044,208558.00
02/17/2019 06:30,2,0.000,ALERT,211.70,299.67,60.070,1550403004,"201051344000983","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1210821.5,1210821.5,7408,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403045,208559.00
02/17/2019 06:30,2,0.000,ALERT,210.80,297.26,60.038,1550403004,"201051344001203","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1199181.1,1199181.1,15689,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403047,208560.00
02/17/2019 06:30,2,0.000,ALERT,210.80,298.17,60.043,1550403004,"201051344001230","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,1193730.2,1193730.2,15496,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403049,208561.00
02/17/2019 06:30,2,0.000,ALERT,210.57,297.87,60.043,1550403004,"201051344000646","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1188229.6,1188229.6,15662,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403051,208562.00
02/17/2019 06:30,2,0.000,ALERT,211.93,299.07,60.054,1550403004,"201051344000867","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1190282.9,1190282.9,39550,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403053,208563.00
02/17/2019 06:30,2,0.000,ALERT,212.61,299.37,60.049,1550403004,"201051344000633","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1189231.8,1189231.8,39609,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403054,208564.00
02/17/2019 06:30,2,0.000,ALERT,210.35,297.87,60.043,1550403004,"201051344000955","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1207363.1,1207363.1,15689,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403056,208565.00
02/17/2019 06:30,2,0.000,ALERT,211.70,298.77,60.033,1550403004,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1200171.2,1200171.2,39140,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403058,208566.00
02/17/2019 06:30,2,0.000,ALERT,212.16,299.67,60.038,1550403004,"201051344000645","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1205105.7,1205105.7,39097,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403060,208567.00
02/17/2019 06:30,2,0.000,ALERT,211.70,299.97,60.033,1550403004,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1221427.6,1221427.6,7333,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403062,208568.00
02/17/2019 06:30,2,0.000,ALERT,212.38,299.07,60.033,1550403004,"179051228000119","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,9207.7,9207.7,7383,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550403063,208569.00
