ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 06:45,2,0.000,ALERT,211.93,300.27,60.054,1550403904,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1218604.6,1218604.6,7770,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403906,208570.00
02/17/2019 06:45,2,0.000,ALERT,210.80,296.66,60.012,1550403904,"201051344001025","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1203235.5,1203235.5,15701,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403908,208571.00
02/17/2019 06:45,2,0.000,ALERT,210.80,297.26,60.038,1550403904,"201051344001093","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1194143.3,1194143.3,15678,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403910,208572.00
02/17/2019 06:45,2,0.000,ALERT,211.93,299.37,60.054,1550403904,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1206163.9,1206163.9,7484,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403912,208573.00
02/17/2019 06:45,2,0.000,ALERT,210.80,297.87,60.012,1550403904,"201051344000890","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1199684.3,1199684.3,15649,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403913,208574.00
02/17/2019 06:45,2,0.000,ALERT,211.70,299.07,60.006,1550403904,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,939353.1,939353.1,7832,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403915,208575.00
02/17/2019 06:45,2,0.000,ALERT,211.48,298.47,60.028,1550403904,"201051344000582","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1179574.9,1179574.9,15619,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403917,208576.00
02/17/2019 06:45,2,0.000,ALERT,211.93,299.97,60.012,1550403904,"201051344000868","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1191559.8,1191559.8,39522,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403919,208577.00
02/17/2019 06:45,2,0.000,ALERT,212.38,299.97,60.012,1550403904,"201051344000576","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1208058.3,1208058.3,11590,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403921,208578.00
02/17/2019 06:45,2,0.000,ALERT,212.16,299.67,60.012,1550403904,"201051344001158","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1184674.0,1184674.0,7817,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403923,208579.00
02/17/2019 06:45,2,0.000,ALERT,211.25,296.96,60.006,1550403904,"201051344000917","174011545737251",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,1196511.4,1196511.4,15479,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403924,208580.00
02/17/2019 06:45,2,0.000,ALERT,211.25,296.96,60.017,1550403904,"201051344000417","174011545737251",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,970549.0,970549.0,15713,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403926,208581.00
02/17/2019 06:45,2,0.000,ALERT,211.25,297.57,59.996,1550403904,"201051344000685","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1200700.4,1200700.4,15701,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403928,208582.00
02/17/2019 06:45,2,0.000,ALERT,210.80,296.36,60.049,1550403904,"201051344000651","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1194463.2,1194463.2,15678,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403930,208583.00
02/17/2019 06:45,2,0.000,ALERT,211.48,299.97,60.012,1550403904,"201051344000594","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1209319.0,1209319.0,39506,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403932,208584.00
02/17/2019 06:45,2,0.000,ALERT,211.93,299.67,60.006,1550403904,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1193591.4,1193591.4,7769,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403933,208585.00
02/17/2019 06:45,2,0.000,ALERT,211.03,297.57,60.006,1550403904,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1209108.5,1209108.5,15735,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403935,208586.00
02/17/2019 06:45,2,0.000,ALERT,212.38,299.37,60.017,1550403904,"201051344000853","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1211968.3,1211968.3,7406,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403937,208587.00
02/17/2019 06:45,2,0.000,ALERT,211.25,297.87,60.065,1550403904,"201051344001145","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1208121.1,1208121.1,15650,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403939,208588.00
02/17/2019 06:45,2,0.000,ALERT,211.03,297.57,60.054,1550403904,"201051344000438","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1202109.7,1202109.7,15700,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403941,208589.00
02/17/2019 06:45,2,0.000,ALERT,210.57,297.57,60.017,1550403904,"201051344001135","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1190231.1,1190231.1,15654,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403943,208590.00
02/17/2019 06:45,2,0.000,ALERT,211.70,299.67,60.012,1550403904,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1210821.5,1210821.5,7410,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403945,208591.00
02/17/2019 06:45,2,0.000,ALERT,211.03,296.96,60.001,1550403904,"201051344001203","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1199181.1,1199181.1,15691,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403947,208592.00
02/17/2019 06:45,2,0.000,ALERT,211.03,297.87,60.012,1550403904,"201051344001230","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1193730.2,1193730.2,15498,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550403949,208593.00
02/17/2019 06:45,2,0.000,ALERT,210.57,297.26,60.038,1550403904,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1188229.6,1188229.6,15664,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403950,208594.00
02/17/2019 06:45,2,0.000,ALERT,212.16,298.77,60.012,1550403904,"201051344000867","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1190282.9,1190282.9,39552,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403952,208595.00
02/17/2019 06:45,2,0.000,ALERT,212.61,299.37,60.012,1550403904,"201051344000633","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1189231.8,1189231.8,39611,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403954,208596.00
02/17/2019 06:45,2,0.000,ALERT,210.57,297.57,60.012,1550403904,"201051344000955","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1207363.1,1207363.1,15691,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403956,208597.00
02/17/2019 06:45,2,0.000,ALERT,211.93,298.47,59.990,1550403904,"201051344000648","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1200171.2,1200171.2,39142,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403958,208598.00
02/17/2019 06:45,2,0.000,ALERT,212.38,299.67,60.012,1550403904,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1205105.7,1205105.7,39099,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403959,208599.00
02/17/2019 06:45,2,0.000,ALERT,211.93,299.97,60.043,1550403904,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1221427.6,1221427.6,7335,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550403961,208600.00
02/17/2019 06:45,2,0.000,ALERT,212.16,298.77,60.012,1550403904,"179051228000119","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,9207.7,9207.7,7385,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550403963,208601.00
02/17/2019 07:00,2,0.000,ALERT,211.48,299.37,60.012,1550404803,"201051344000579","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1218604.6,1218604.6,7772,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404806,208602.00
02/17/2019 07:00,2,0.000,ALERT,210.57,296.06,60.038,1550404803,"201051344001025","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1203235.5,1203235.5,15703,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404808,208603.00
02/17/2019 07:00,2,0.000,ALERT,210.57,296.66,60.001,1550404803,"201051344001093","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,1194143.3,1194143.3,15680,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404810,208604.00
02/17/2019 07:00,2,0.000,ALERT,211.25,298.77,59.996,1550404803,"201051344000458","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1206163.9,1206163.9,7486,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404812,208605.00
02/17/2019 07:00,2,0.000,ALERT,210.35,297.26,60.049,1550404803,"201051344000890","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1199684.3,1199684.3,15651,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404814,208606.00
02/17/2019 07:00,2,0.000,ALERT,211.25,298.17,60.006,1550404803,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,939353.1,939353.1,7834,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404815,208607.00
02/17/2019 07:00,2,0.000,ALERT,211.03,297.87,60.001,1550404803,"201051344000582","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1179574.9,1179574.9,15621,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404817,208608.00
02/17/2019 07:00,2,0.000,ALERT,211.25,299.07,60.001,1550404803,"201051344000868","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1191559.8,1191559.8,39524,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550404819,208609.00
02/17/2019 07:00,2,0.000,ALERT,211.93,299.37,60.043,1550404803,"201051344000576","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1208058.3,1208058.3,11592,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404821,208610.00
02/17/2019 07:00,2,0.000,ALERT,211.48,298.77,60.038,1550404803,"201051344001158","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1184674.0,1184674.0,7819,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550404823,208611.00
02/17/2019 07:00,2,0.000,ALERT,210.80,296.66,60.001,1550404803,"201051344000917","174011545737251",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,1196511.4,1196511.4,15481,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404825,208612.00
02/17/2019 07:00,2,0.000,ALERT,210.80,296.36,59.996,1550404803,"201051344000417","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,970549.0,970549.0,15715,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404826,208613.00
02/17/2019 07:00,2,0.000,ALERT,210.80,296.96,60.001,1550404803,"201051344000685","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1200700.4,1200700.4,15703,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404828,208614.00
02/17/2019 07:00,2,0.000,ALERT,210.57,296.06,59.990,1550404803,"201051344000651","174011545737251",0.00,-14.00,0,294.56,298.47,0.0,0.0,0.000,1194463.2,1194463.2,15680,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404830,208615.00
02/17/2019 07:00,2,0.000,ALERT,210.80,299.07,59.996,1550404803,"201051344000594","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1209319.0,1209319.0,39508,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404832,208616.00
02/17/2019 07:00,2,0.000,ALERT,211.25,298.77,60.001,1550404803,"201051344000469","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1193591.4,1193591.4,7771,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404834,208617.00
02/17/2019 07:00,2,0.000,ALERT,210.57,296.96,59.996,1550404803,"201051344000585","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1209108.5,1209108.5,15737,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550404835,208618.00
02/17/2019 07:00,2,0.000,ALERT,211.93,298.47,60.006,1550404803,"201051344000853","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1211968.3,1211968.3,7408,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404837,208619.00
02/17/2019 07:00,2,0.000,ALERT,210.80,296.96,59.975,1550404803,"201051344001145","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1208121.1,1208121.1,15652,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404839,208620.00
02/17/2019 07:00,2,0.000,ALERT,210.57,296.66,59.990,1550404803,"201051344000438","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1202109.7,1202109.7,15702,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404841,208621.00
02/17/2019 07:00,2,0.000,ALERT,210.12,296.66,59.938,1550404803,"201051344001135","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1190231.1,1190231.1,15656,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404843,208622.00
02/17/2019 07:00,2,0.000,ALERT,211.25,299.07,59.990,1550404803,"201051344000983","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1210821.5,1210821.5,7412,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550404845,208623.00
02/17/2019 07:00,2,0.000,ALERT,210.35,296.06,59.985,1550404803,"201051344001203","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,1199181.1,1199181.1,15693,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404847,208624.00
02/17/2019 07:00,2,0.000,ALERT,210.35,296.96,60.017,1550404803,"201051344001230","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1193730.2,1193730.2,15500,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404849,208625.00
02/17/2019 07:00,2,0.000,ALERT,210.12,296.66,59.996,1550404803,"201051344000646","174011545737251",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,1188229.6,1188229.6,15666,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550404851,208626.00
02/17/2019 07:00,2,0.000,ALERT,211.70,298.17,60.028,1550404803,"201051344000867","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1190282.9,1190282.9,39554,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404852,208627.00
02/17/2019 07:00,2,0.000,ALERT,212.16,298.77,60.006,1550404803,"201051344000633","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1189231.8,1189231.8,39613,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404854,208628.00
02/17/2019 07:00,2,0.000,ALERT,210.12,296.66,59.996,1550404803,"201051344000955","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1207363.1,1207363.1,15693,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404856,208629.00
02/17/2019 07:00,2,0.000,ALERT,211.48,297.87,59.985,1550404803,"201051344000648","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1200171.2,1200171.2,39144,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404858,208630.00
02/17/2019 07:00,2,0.000,ALERT,211.93,298.77,60.001,1550404803,"201051344000645","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1205105.7,1205105.7,39101,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550404860,208631.00
02/17/2019 07:00,2,0.000,ALERT,211.48,299.37,59.996,1550404803,"201051344000569","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1221427.6,1221427.6,7337,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550404861,208632.00
02/17/2019 07:00,2,0.000,ALERT,211.93,298.47,59.996,1550404803,"179051228000119","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,9207.7,9207.7,7387,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550404863,208633.00
02/17/2019 07:15,2,0.000,ALERT,211.70,299.67,59.980,1550405704,"201051344000579","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1218604.6,1218604.6,7774,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550405706,208634.00
02/17/2019 07:15,2,0.000,ALERT,211.25,297.87,59.996,1550405704,"201051344001025","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,1203235.5,1203235.5,15705,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405708,208635.00
02/17/2019 07:15,2,0.000,ALERT,211.48,298.77,60.022,1550405704,"201051344001093","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1194143.3,1194143.3,15682,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405710,208636.00
02/17/2019 07:15,2,0.000,ALERT,211.48,298.77,60.017,1550405704,"201051344000458","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1206163.9,1206163.9,7488,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550405712,208637.00
02/17/2019 07:15,2,0.000,ALERT,211.25,299.07,60.017,1550405704,"201051344000890","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1199684.3,1199684.3,15653,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405713,208638.00
02/17/2019 07:15,2,0.000,ALERT,211.25,298.47,60.022,1550405704,"201051344000988","174011545737251",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,939353.1,939353.1,7836,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550405715,208639.00
02/17/2019 07:15,2,0.000,ALERT,211.93,299.67,60.012,1550405704,"201051344000582","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1179574.9,1179574.9,15623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405717,208640.00
02/17/2019 07:15,2,0.000,ALERT,211.48,299.37,60.022,1550405704,"201051344000868","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1191559.8,1191559.8,39526,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405719,208641.00
02/17/2019 07:15,2,0.000,ALERT,212.16,299.37,60.017,1550405704,"201051344000576","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1208058.3,1208058.3,11594,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405721,208642.00
02/17/2019 07:15,2,0.000,ALERT,211.70,298.77,60.017,1550405704,"201051344001158","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1184674.0,1184674.0,7821,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550405723,208643.00
02/17/2019 07:15,2,0.000,ALERT,211.70,298.47,60.012,1550405704,"201051344000917","174011545737251",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,1196511.4,1196511.4,15483,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405724,208644.00
02/17/2019 07:15,2,0.000,ALERT,211.70,298.47,60.054,1550405704,"201051344000417","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,970549.0,970549.0,15717,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405726,208645.00
02/17/2019 07:15,2,0.000,ALERT,211.70,298.77,59.985,1550405704,"201051344000685","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1200700.4,1200700.4,15705,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550405728,208646.00
02/17/2019 07:15,2,0.000,ALERT,211.25,297.57,60.017,1550405704,"201051344000651","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1194463.2,1194463.2,15682,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405730,208647.00
02/17/2019 07:15,2,0.000,ALERT,211.03,299.37,60.012,1550405704,"201051344000594","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1209319.0,1209319.0,39510,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405732,208648.00
02/17/2019 07:15,2,0.000,ALERT,211.70,298.77,60.038,1550405704,"201051344000469","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1193591.4,1193591.4,7773,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405733,208649.00
02/17/2019 07:15,2,0.000,ALERT,211.48,299.07,60.017,1550405704,"201051344000585","174011545737251",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,1209108.5,1209108.5,15739,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405735,208650.00
02/17/2019 07:15,2,0.000,ALERT,212.16,298.47,60.012,1550405704,"201051344000853","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1211968.3,1211968.3,7410,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405737,208651.00
02/17/2019 07:15,2,0.000,ALERT,211.70,299.07,60.012,1550405704,"201051344001145","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1208121.1,1208121.1,15654,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550405739,208652.00
02/17/2019 07:15,2,0.000,ALERT,211.70,299.07,60.017,1550405704,"201051344000438","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,1202109.7,1202109.7,15704,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405741,208653.00
02/17/2019 07:15,2,0.000,ALERT,211.03,298.77,60.006,1550405704,"201051344001135","174011545737251",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,1190231.1,1190231.1,15658,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405743,208654.00
02/17/2019 07:15,2,0.000,ALERT,211.48,299.07,60.006,1550405704,"201051344000983","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1210821.5,1210821.5,7414,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405745,208655.00
02/17/2019 07:15,2,0.000,ALERT,211.48,298.17,60.043,1550405704,"201051344001203","174011545737251",0.00,-12.00,0,294.26,301.47,0.0,0.0,0.000,1199181.1,1199181.1,15695,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405747,208656.00
02/17/2019 07:15,2,0.000,ALERT,211.48,299.07,60.006,1550405704,"201051344001230","174011545737251",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,1193730.2,1193730.2,15502,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405748,208657.00
02/17/2019 07:15,2,0.000,ALERT,211.25,298.47,60.017,1550405704,"201051344000646","174011545737251",0.00,-12.00,0,294.26,299.67,0.0,0.0,0.000,1188229.6,1188229.6,15668,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405750,208658.00
02/17/2019 07:15,2,0.000,ALERT,211.70,298.17,60.012,1550405704,"201051344000867","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1190282.9,1190282.9,39556,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405752,208659.00
02/17/2019 07:15,2,0.000,ALERT,212.16,298.47,60.022,1550405704,"201051344000633","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1189231.8,1189231.8,39615,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405754,208660.00
02/17/2019 07:15,2,0.000,ALERT,211.03,298.77,59.975,1550405704,"201051344000955","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1207363.1,1207363.1,15695,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405756,208661.00
02/17/2019 07:15,2,0.000,ALERT,211.48,297.87,59.985,1550405704,"201051344000648","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1200171.2,1200171.2,39146,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405758,208662.00
02/17/2019 07:15,2,0.000,ALERT,211.93,298.47,60.022,1550405704,"201051344000645","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1205105.7,1205105.7,39103,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550405759,208663.00
02/17/2019 07:15,2,0.000,ALERT,211.48,299.37,60.022,1550405704,"201051344000569","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1221427.6,1221427.6,7339,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550405761,208664.00
02/17/2019 07:15,2,0.000,ALERT,211.93,297.87,60.017,1550405704,"179051228000119","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,9207.7,9207.7,7389,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550405763,208665.00
02/17/2019 07:30,2,0.000,ALERT,211.70,299.67,60.038,1550406604,"201051344000579","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1218604.6,1218604.6,7776,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406607,208666.00
02/17/2019 07:30,2,0.000,ALERT,211.25,298.17,60.022,1550406604,"201051344001025","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1203235.5,1203235.5,15707,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406609,208667.00
02/17/2019 07:30,2,0.000,ALERT,211.48,299.07,60.065,1550406604,"201051344001093","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1194143.3,1194143.3,15684,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406610,208668.00
02/17/2019 07:30,2,0.000,ALERT,211.48,298.77,60.059,1550406604,"201051344000458","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1206163.9,1206163.9,7490,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406612,208669.00
02/17/2019 07:30,2,0.000,ALERT,211.25,299.37,60.038,1550406604,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1199684.3,1199684.3,15655,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406614,208670.00
02/17/2019 07:30,2,0.000,ALERT,211.48,298.77,60.038,1550406604,"201051344000988","174011545737251",0.00,-11.00,0,293.66,299.97,0.0,0.0,0.000,939353.1,939353.1,7838,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406616,208671.00
02/17/2019 07:30,2,0.000,ALERT,211.93,299.97,60.043,1550406604,"201051344000582","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1179574.9,1179574.9,15625,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406618,208672.00
02/17/2019 07:30,2,0.000,ALERT,211.48,299.37,60.043,1550406604,"201051344000868","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1191559.8,1191559.8,39528,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406620,208673.00
02/17/2019 07:30,2,0.000,ALERT,212.16,299.37,60.075,1550406604,"201051344000576","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1208058.3,1208058.3,11596,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406622,208674.00
02/17/2019 07:30,2,0.000,ALERT,211.93,298.77,60.022,1550406604,"201051344001158","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1184674.0,1184674.0,7823,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406623,208675.00
02/17/2019 07:30,2,0.000,ALERT,211.70,298.47,60.028,1550406604,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1196511.4,1196511.4,15485,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406625,208676.00
02/17/2019 07:30,2,0.000,ALERT,211.48,298.17,60.033,1550406604,"201051344000417","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,970549.0,970549.0,15719,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406627,208677.00
02/17/2019 07:30,2,0.000,ALERT,211.70,298.77,60.028,1550406604,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1200700.4,1200700.4,15707,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406629,208678.00
02/17/2019 07:30,2,0.000,ALERT,211.48,298.17,60.043,1550406604,"201051344000651","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1194463.2,1194463.2,15684,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406631,208679.00
02/17/2019 07:30,2,0.000,ALERT,211.25,299.07,60.017,1550406604,"201051344000594","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1209319.0,1209319.0,39512,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406632,208680.00
02/17/2019 07:30,2,0.000,ALERT,211.93,299.07,60.017,1550406604,"201051344000469","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1193591.4,1193591.4,7775,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406634,208681.00
02/17/2019 07:30,2,0.000,ALERT,211.48,298.77,60.054,1550406604,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1209108.5,1209108.5,15741,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406636,208682.00
02/17/2019 07:30,2,0.000,ALERT,212.16,298.77,60.059,1550406604,"201051344000853","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1211968.3,1211968.3,7412,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406638,208683.00
02/17/2019 07:30,2,0.000,ALERT,211.70,299.07,60.022,1550406604,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1208121.1,1208121.1,15656,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406640,208684.00
02/17/2019 07:30,2,0.000,ALERT,211.48,298.77,60.043,1550406604,"201051344000438","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1202109.7,1202109.7,15706,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406642,208685.00
02/17/2019 07:30,2,0.000,ALERT,211.03,298.77,60.033,1550406604,"201051344001135","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1190231.1,1190231.1,15660,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406644,208686.00
02/17/2019 07:30,2,0.000,ALERT,211.70,298.77,59.996,1550406604,"201051344000983","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1210821.5,1210821.5,7416,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406646,208687.00
02/17/2019 07:30,2,0.000,ALERT,211.48,298.47,60.033,1550406604,"201051344001203","174011545737251",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,1199181.1,1199181.1,15697,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406647,208688.00
02/17/2019 07:30,2,0.000,ALERT,211.48,299.37,60.033,1550406604,"201051344001230","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1193730.2,1193730.2,15504,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406649,208689.00
02/17/2019 07:30,2,0.000,ALERT,211.03,298.77,60.017,1550406604,"201051344000646","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1188229.6,1188229.6,15670,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406651,208690.00
02/17/2019 07:30,2,0.000,ALERT,211.93,298.17,60.028,1550406604,"201051344000867","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1190282.9,1190282.9,39558,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406653,208691.00
02/17/2019 07:30,2,0.000,ALERT,212.38,298.47,60.001,1550406604,"201051344000633","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1189231.8,1189231.8,39617,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406655,208692.00
02/17/2019 07:30,2,0.000,ALERT,211.03,298.77,60.022,1550406604,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1207363.1,1207363.1,15697,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406657,208693.00
02/17/2019 07:30,2,0.000,ALERT,211.70,298.17,60.033,1550406604,"201051344000648","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1200171.2,1200171.2,39148,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406659,208694.00
02/17/2019 07:30,2,0.000,ALERT,212.16,298.77,60.049,1550406604,"201051344000645","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1205105.7,1205105.7,39105,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550406660,208695.00
02/17/2019 07:30,2,0.000,ALERT,211.70,299.37,60.049,1550406604,"201051344000569","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1221427.6,1221427.6,7341,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550406662,208696.00
02/17/2019 07:30,2,0.000,ALERT,212.16,298.47,60.075,1550406604,"179051228000119","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,9207.7,9207.7,7391,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550406664,208697.00
02/17/2019 07:45,2,0.000,ALERT,212.16,299.67,59.969,1550407504,"201051344000579","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1218604.6,1218604.6,7778,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407506,208698.00
02/17/2019 07:45,2,0.000,ALERT,211.25,298.17,60.006,1550407504,"201051344001025","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1203235.5,1203235.5,15709,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407508,208699.00
02/17/2019 07:45,2,0.000,ALERT,211.48,298.77,60.006,1550407504,"201051344001093","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1194143.3,1194143.3,15686,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407510,208700.00
02/17/2019 07:45,2,0.000,ALERT,211.93,299.07,59.985,1550407504,"201051344000458","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1206163.9,1206163.9,7492,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407512,208701.00
02/17/2019 07:45,2,0.000,ALERT,211.25,299.07,60.001,1550407504,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1199684.3,1199684.3,15657,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407513,208702.00
02/17/2019 07:45,2,0.000,ALERT,211.70,298.77,60.006,1550407504,"201051344000988","174011545737251",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,939353.1,939353.1,7840,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407515,208703.00
02/17/2019 07:45,2,0.000,ALERT,212.16,299.97,60.017,1550407504,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1179574.9,1179574.9,15627,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407517,208704.00
02/17/2019 07:45,2,0.000,ALERT,211.93,299.67,60.006,1550407504,"201051344000868","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1191559.8,1191559.8,39530,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407519,208705.00
02/17/2019 07:45,2,0.000,ALERT,212.61,299.67,60.006,1550407504,"201051344000576","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1208058.3,1208058.3,11598,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407521,208706.00
02/17/2019 07:45,2,0.000,ALERT,212.16,298.77,60.006,1550407504,"201051344001158","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1184674.0,1184674.0,7825,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407523,208707.00
02/17/2019 07:45,2,0.000,ALERT,211.70,298.17,60.012,1550407504,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1196511.4,1196511.4,15487,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407525,208708.00
02/17/2019 07:45,2,0.000,ALERT,211.70,298.17,60.028,1550407504,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,970549.0,970549.0,15721,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407526,208709.00
02/17/2019 07:45,2,0.000,ALERT,211.70,298.77,59.959,1550407504,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1200700.4,1200700.4,15709,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407528,208710.00
02/17/2019 07:45,2,0.000,ALERT,211.48,297.87,60.017,1550407504,"201051344000651","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1194463.2,1194463.2,15686,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407530,208711.00
02/17/2019 07:45,2,0.000,ALERT,211.70,299.67,60.022,1550407504,"201051344000594","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1209319.0,1209319.0,39514,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407532,208712.00
02/17/2019 07:45,2,0.000,ALERT,212.16,299.37,60.012,1550407504,"201051344000469","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1193591.4,1193591.4,7777,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407534,208713.00
