ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 07:45,2,0.000,ALERT,211.70,299.07,60.017,1550407504,"201051344000585","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1209108.5,1209108.5,15743,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407535,208714.00
02/17/2019 07:45,2,0.000,ALERT,212.61,299.07,60.038,1550407504,"201051344000853","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1211968.3,1211968.3,7414,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407537,208715.00
02/17/2019 07:45,2,0.000,ALERT,211.70,299.07,60.033,1550407504,"201051344001145","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1208121.1,1208121.1,15658,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407539,208716.00
02/17/2019 07:45,2,0.000,ALERT,211.48,298.77,60.028,1550407504,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1202109.7,1202109.7,15708,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407541,208717.00
02/17/2019 07:45,2,0.000,ALERT,211.03,298.77,60.033,1550407504,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1190231.1,1190231.1,15662,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407543,208718.00
02/17/2019 07:45,2,0.000,ALERT,212.16,299.37,60.001,1550407504,"201051344000983","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1210821.5,1210821.5,7418,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407545,208719.00
02/17/2019 07:45,2,0.000,ALERT,211.48,298.47,60.033,1550407504,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1199181.1,1199181.1,15699,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407547,208720.00
02/17/2019 07:45,2,0.000,ALERT,211.48,299.07,60.033,1550407504,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1193730.2,1193730.2,15506,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407548,208721.00
02/17/2019 07:45,2,0.000,ALERT,211.25,298.47,60.070,1550407504,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1188229.6,1188229.6,15672,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407550,208722.00
02/17/2019 07:45,2,0.000,ALERT,212.38,298.77,60.028,1550407504,"201051344000867","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1190282.9,1190282.9,39560,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407552,208723.00
02/17/2019 07:45,2,0.000,ALERT,212.83,299.07,60.017,1550407504,"201051344000633","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1189231.8,1189231.8,39619,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407554,208724.00
02/17/2019 07:45,2,0.000,ALERT,211.25,299.07,60.028,1550407504,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1207363.1,1207363.1,15699,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407556,208725.00
02/17/2019 07:45,2,0.000,ALERT,212.16,298.47,60.033,1550407504,"201051344000648","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1200171.2,1200171.2,39150,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407557,208726.00
02/17/2019 07:45,2,0.000,ALERT,212.61,299.37,60.043,1550407504,"201051344000645","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1205105.7,1205105.7,39107,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550407559,208727.00
02/17/2019 07:45,2,0.000,ALERT,212.16,299.97,60.059,1550407504,"201051344000569","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1221427.6,1221427.6,7343,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550407561,208728.00
02/17/2019 07:45,2,0.000,ALERT,212.38,298.77,60.028,1550407504,"179051228000119","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,9207.7,9207.7,7393,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550407563,208729.00
02/17/2019 08:00,2,0.000,ALERT,212.38,299.97,60.006,1550408404,"201051344000579","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1218604.6,1218604.6,7780,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408407,208730.00
02/17/2019 08:00,2,0.000,ALERT,211.48,298.17,59.990,1550408404,"201051344001025","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1203235.5,1203235.5,15711,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408408,208731.00
02/17/2019 08:00,2,0.000,ALERT,211.70,298.77,60.001,1550408404,"201051344001093","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1194143.3,1194143.3,15688,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408410,208732.00
02/17/2019 08:00,2,0.107,ALERT,212.16,299.37,59.990,1550408404,"201051344000458","174011545737251",32.07,-8.50,0,297.26,307.78,3.5,1.5,0.000,1206163.9,1206163.9,7494,0,0,0,L,1122011218,1,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1550408412,208733.00
02/17/2019 08:00,2,0.000,ALERT,211.70,299.37,59.980,1550408404,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1199684.3,1199684.3,15659,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408414,208734.00
02/17/2019 08:00,2,0.074,ALERT,211.93,299.07,60.006,1550408404,"201051344000988","174011545737251",21.27,-11.00,0,294.26,300.57,1.6,0.0,0.000,939353.1,939353.1,7842,0,0,0,L,1122011218,1,120.65,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1550408416,208735.00
02/17/2019 08:00,2,0.000,ALERT,212.16,300.27,60.006,1550408404,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1179574.9,1179574.9,15629,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408418,208736.00
02/17/2019 08:00,2,0.068,ALERT,212.16,299.97,59.959,1550408404,"201051344000868","174011545737251",32.14,-11.00,0,297.57,309.59,2.3,0.3,0.000,1191559.8,1191559.8,39532,0,0,0,L,1122011218,1,120.88,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1550408419,208737.00
02/17/2019 08:00,2,0.113,ALERT,212.83,300.27,60.006,1550408404,"201051344000576","174011545737251",31.71,-11.00,0,297.26,301.47,3.7,1.6,0.000,1208058.3,1208058.3,11600,0,0,0,L,1122011218,1,121.33,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1550408421,208738.00
02/17/2019 08:00,2,0.047,ALERT,212.61,299.67,60.001,1550408404,"201051344001158","174011545737251",32.30,-12.00,0,296.66,308.39,1.5,0.0,0.000,1184674.0,1184674.0,7827,0,0,0,L,1122011218,1,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1550408423,208739.00
02/17/2019 08:00,2,0.000,ALERT,212.16,298.77,60.006,1550408404,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1196511.4,1196511.4,15489,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408425,208740.00
02/17/2019 08:00,2,0.000,ALERT,212.16,298.77,59.964,1550408404,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,970549.0,970549.0,15723,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408427,208741.00
02/17/2019 08:00,2,0.090,ALERT,212.16,299.37,60.012,1550408404,"201051344000685","174011545737251",32.05,-11.00,0,296.36,307.18,3.0,0.9,0.000,1200700.4,1200700.4,15711,0,0,0,L,1122011218,1,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550408428,208742.00
02/17/2019 08:00,2,0.102,ALERT,211.93,298.47,60.012,1550408404,"201051344000651","174011545737251",31.95,-13.00,0,296.36,307.18,3.3,1.2,0.000,1194463.2,1194463.2,15688,0,0,0,L,1122011218,1,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550408430,208743.00
02/17/2019 08:00,2,0.090,ALERT,211.93,300.27,60.006,1550408404,"201051344000594","174011545737251",32.64,-11.50,0,296.66,312.89,3.0,1.0,0.000,1209319.0,1209319.0,39516,0,0,0,L,1122011218,1,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1550408432,208744.00
02/17/2019 08:00,2,0.111,ALERT,212.61,299.97,59.959,1550408404,"201051344000469","174011545737251",31.89,-11.50,0,296.06,307.18,3.6,1.6,0.000,1193591.4,1193591.4,7779,0,0,0,L,1122011218,1,120.65,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1550408434,208745.00
02/17/2019 08:00,2,0.051,ALERT,212.16,299.97,60.001,1550408404,"201051344000585","174011545737251",32.22,-10.00,0,296.66,307.18,1.8,0.0,0.000,1209108.5,1209108.5,15745,0,0,0,L,1122011218,1,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1550408436,208746.00
02/17/2019 08:00,2,0.070,ALERT,213.06,299.67,60.028,1550408404,"201051344000853","174011545737251",32.66,-11.00,0,297.26,313.80,2.4,0.4,0.000,1211968.3,1211968.3,7416,0,0,0,L,1122011218,1,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1550408438,208747.00
02/17/2019 08:00,2,0.000,ALERT,212.16,299.67,60.001,1550408404,"201051344001145","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1208121.1,1208121.1,15660,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550408440,208748.00
02/17/2019 08:00,2,0.109,ALERT,211.93,300.27,60.006,1550408404,"201051344000438","174011545737251",32.34,-11.50,0,297.26,312.29,3.6,1.6,0.000,1202109.7,1202109.7,15710,0,0,0,L,1122011218,1,122.01,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550408442,208749.00
02/17/2019 08:00,2,0.051,ALERT,211.48,299.37,60.012,1550408404,"201051344001135","174011545737251",32.60,-11.00,0,296.96,313.80,1.7,0.0,0.000,1190231.1,1190231.1,15664,0,0,0,L,1122011218,1,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1550408444,208750.00
02/17/2019 08:00,2,0.059,ALERT,212.38,299.67,60.012,1550408404,"201051344000983","174011545737251",32.36,-10.00,0,297.26,312.89,2.0,0.0,0.000,1210821.5,1210821.5,7420,0,0,0,L,1122011218,1,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550408445,208751.00
02/17/2019 08:00,2,0.072,ALERT,211.93,299.07,59.964,1550408404,"201051344001203","174011545737251",32.05,-11.50,0,296.66,308.69,2.4,0.4,0.000,1199181.1,1199181.1,15701,0,0,0,L,1122011218,1,122.23,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1550408447,208752.00
02/17/2019 08:00,2,0.068,ALERT,211.93,299.97,60.054,1550408404,"201051344001230","174011545737251",31.81,-11.00,0,296.96,307.78,2.2,0.2,0.000,1193730.2,1193730.2,15508,0,0,0,L,1122011218,1,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1550408449,208753.00
02/17/2019 08:00,2,0.045,ALERT,211.70,299.37,60.017,1550408404,"201051344000646","174011545737251",32.01,-11.50,0,296.36,309.29,1.5,0.0,0.000,1188229.6,1188229.6,15674,0,0,0,L,1122011218,1,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1550408451,208754.00
02/17/2019 08:00,2,0.074,ALERT,212.61,299.37,60.065,1550408404,"201051344000867","174011545737251",32.01,-9.00,0,296.36,308.09,2.5,0.5,0.000,1190282.9,1190282.9,39562,0,0,0,L,1122011218,1,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550408453,208755.00
02/17/2019 08:00,2,0.086,ALERT,213.06,299.67,60.017,1550408404,"201051344000633","174011545737251",32.38,-11.50,0,295.76,315.00,2.9,0.8,0.000,1189231.8,1189231.8,39621,0,0,0,L,1122011218,1,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1550408455,208756.00
02/17/2019 08:00,2,0.104,ALERT,211.48,299.37,60.017,1550408404,"201051344000955","174011545737251",32.36,-11.00,0,296.66,313.80,3.4,1.4,0.000,1207363.1,1207363.1,15701,0,0,0,L,1122011218,1,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1550408456,208757.00
02/17/2019 08:00,2,0.102,ALERT,212.38,299.07,60.022,1550408404,"201051344000648","174011545737251",32.54,-12.00,0,296.36,314.40,3.4,1.4,0.000,1200171.2,1200171.2,39152,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1550408458,208758.00
02/17/2019 08:00,2,0.061,ALERT,212.83,299.67,60.022,1550408404,"201051344000645","174011545737251",32.66,-10.00,0,297.26,314.10,2.1,0.1,0.000,1205105.7,1205105.7,39109,0,0,0,L,1122011218,1,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550408460,208759.00
02/17/2019 08:00,2,0.098,ALERT,212.38,300.27,60.022,1550408404,"201051344000569","174011545737251",32.78,-11.00,0,298.17,313.50,3.3,1.2,0.000,1221427.6,1221427.6,7345,0,0,0,L,1122011218,1,120.65,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1550408462,208760.00
02/17/2019 08:00,2,0.131,ALERT,212.83,299.37,60.022,1550408404,"179051228000119","174011545737251",32.16,-8.50,0,295.46,310.79,4.4,2.3,0.000,9207.7,9207.7,7395,0,0,0,L,46974696,1,121.10,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550408464,208761.00
02/17/2019 08:15,2,0.281,ALERT,212.61,336.64,60.006,1550409304,"201051344000579","174011545737251",24.71,-10.00,0,298.17,352.57,7.1,4.9,0.004,1218605.2,1218605.2,7782,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1550409306,208762.00
02/17/2019 08:15,2,0.209,ALERT,212.16,336.34,60.017,1550409304,"201051344001025","174011545737251",28.07,-11.50,0,296.36,353.17,6.0,3.9,0.004,1203235.9,1203235.9,15713,0,0,0,L,1122011218,1,121.55,121.33,0100,-13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1550409308,208763.00
02/17/2019 08:15,2,0.223,ALERT,212.16,300.57,60.006,1550409304,"201051344001093","174011545737251",17.26,-8.50,0,296.66,302.07,3.9,1.8,0.000,1194143.5,1194143.5,15690,0,0,0,L,1122011218,1,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550409310,208764.00
02/17/2019 08:15,2,0.258,ALERT,212.16,336.34,60.012,1550409304,"201051344000458","174011545737251",25.47,-8.00,0,296.96,348.06,6.7,4.5,0.004,1206164.4,1206164.4,7496,0,0,0,L,1122011218,1,121.10,121.78,0100,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1550409311,208765.00
02/17/2019 08:15,2,0.230,ALERT,212.16,336.34,60.006,1550409304,"201051344000890","174011545737251",28.31,-9.00,0,297.57,348.66,6.7,4.5,0.009,1199684.9,1199684.9,15661,0,0,0,L,1122011218,1,122.01,120.65,0100,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1550409313,208766.00
02/17/2019 08:15,2,0.193,ALERT,211.93,313.20,59.969,1550409304,"201051344000988","174011545737251",20.65,-10.00,0,294.56,315.00,4.1,2.0,0.000,939353.4,939353.4,7844,0,0,0,L,1122011218,1,120.42,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1550409315,208767.00
02/17/2019 08:15,2,0.264,ALERT,212.83,337.54,59.990,1550409304,"201051344000582","174011545737251",24.77,-11.50,0,297.57,347.16,6.6,4.5,0.004,1179575.5,1179575.5,15631,0,0,0,L,1122011218,1,122.01,121.55,0002,-12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1550409317,208768.00
02/17/2019 08:15,2,0.199,ALERT,212.38,336.34,60.012,1550409304,"201051344000868","174011545737251",27.85,-9.00,0,297.87,350.47,5.7,3.5,0.004,1191560.1,1191560.1,39534,0,0,0,L,1122011218,1,120.88,122.23,0100,-13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1550409319,208769.00
02/17/2019 08:15,2,0.240,ALERT,212.83,337.54,60.012,1550409304,"201051344000576","174011545737251",27.83,-8.50,0,297.57,351.67,6.8,4.6,0.004,1208058.9,1208058.9,11602,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1550409321,208770.00
02/17/2019 08:15,2,0.209,ALERT,212.61,336.64,60.001,1550409304,"201051344001158","174011545737251",25.17,-11.50,0,296.96,353.47,5.4,3.3,0.004,1184674.3,1184674.3,7829,0,0,0,L,1122011218,1,120.88,121.78,0100,-11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1550409323,208771.00
02/17/2019 08:15,2,0.227,ALERT,212.61,337.84,59.959,1550409304,"201051344000917","174011545737251",24.69,-8.50,0,296.06,354.07,5.7,3.6,0.000,1196511.8,1196511.8,15491,0,0,0,L,1122011218,1,121.78,121.55,0100,-12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1550409324,208772.00
02/17/2019 08:15,2,0.279,ALERT,212.38,300.27,60.001,1550409304,"201051344000417","174011545737251",20.97,-10.00,0,296.66,301.47,6.0,3.9,0.000,970549.6,970549.6,15725,0,0,0,L,1122011218,1,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1550409326,208773.00
02/17/2019 08:15,2,0.271,ALERT,212.61,337.84,60.022,1550409304,"201051344000685","174011545737251",23.70,-10.00,0,296.96,354.37,6.6,4.4,0.000,1200701.0,1200701.0,15713,0,0,0,L,1122011218,1,122.68,121.10,0100,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1550409328,208774.00
02/17/2019 08:15,2,0.242,ALERT,212.38,336.94,59.996,1550409304,"201051344000651","174011545737251",28.05,-12.00,0,296.96,352.27,6.9,4.8,0.004,1194463.8,1194463.8,15690,0,0,0,L,1122011218,1,122.23,120.88,0100,-13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1550409330,208775.00
02/17/2019 08:15,2,0.234,ALERT,212.16,336.34,60.006,1550409304,"201051344000594","174011545737251",26.90,-11.00,0,296.96,357.68,6.5,4.3,0.000,1209319.5,1209319.5,39518,0,0,0,L,1122011218,1,120.88,121.55,0100,-13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550409332,208776.00
02/17/2019 08:15,2,0.250,ALERT,212.38,336.34,60.001,1550409304,"201051344000469","174011545737251",28.43,-11.00,0,296.36,349.86,7.2,5.0,0.004,1193592.1,1193592.1,7781,0,0,0,L,1122011218,1,120.65,122.46,0100,-13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1550409333,208777.00
02/17/2019 08:15,2,0.211,ALERT,212.38,337.54,60.006,1550409304,"201051344000585","174011545737251",25.45,-9.00,0,297.26,339.95,5.5,3.3,0.000,1209108.8,1209108.8,15747,0,0,0,L,1122011218,1,121.55,121.55,0002,-13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1550409335,208778.00
02/17/2019 08:15,2,0.225,ALERT,212.83,337.84,59.990,1550409304,"201051344000853","174011545737251",26.20,-10.00,0,296.96,350.77,6.0,3.9,0.004,1211968.7,1211968.7,7418,0,0,0,L,1122011218,1,121.55,122.23,0100,-10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1550409337,208779.00
02/17/2019 08:15,2,0.191,ALERT,212.61,336.94,60.012,1550409304,"201051344001145","174011545737251",26.12,-10.00,0,297.87,348.06,5.1,3.0,0.004,1208121.4,1208121.4,15662,0,0,0,L,1122011218,1,122.01,121.10,0100,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1550409339,208780.00
02/17/2019 08:15,2,0.240,ALERT,212.38,336.94,60.006,1550409304,"201051344000438","174011545737251",28.47,-11.00,0,297.57,353.47,6.9,4.8,0.004,1202110.4,1202110.4,15712,0,0,0,L,1122011218,1,122.23,121.10,0100,-11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1550409341,208781.00
02/17/2019 08:15,2,0.188,ALERT,211.93,335.14,60.006,1550409304,"201051344001135","174011545737251",27.61,-10.00,0,297.57,345.66,5.2,3.1,0.009,1190231.4,1190231.4,15666,0,0,0,L,1122011218,1,121.78,121.10,0100,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1550409343,208782.00
02/17/2019 08:15,2,0.221,ALERT,212.38,336.34,60.001,1550409304,"201051344000983","174011545737251",24.33,-9.00,0,297.26,353.47,5.5,3.4,0.004,1210821.9,1210821.9,7422,0,0,0,L,1122011218,1,121.10,121.78,0100,-10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1550409345,208783.00
02/17/2019 08:15,2,0.244,ALERT,212.16,336.34,60.012,1550409304,"201051344001203","174011545737251",24.21,-11.00,0,296.96,353.77,6.0,3.9,0.004,1199181.6,1199181.6,15703,0,0,0,L,1122011218,1,122.23,120.88,0100,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1550409346,208784.00
02/17/2019 08:15,2,0.201,ALERT,212.16,336.04,60.006,1550409304,"201051344001230","174011545737251",26.76,-10.00,0,297.57,353.47,5.5,3.4,0.004,1193730.5,1193730.5,15510,0,0,0,L,1122011218,1,122.01,120.88,0100,-12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1550409348,208785.00
02/17/2019 08:15,2,0.234,ALERT,211.93,336.94,60.006,1550409304,"201051344000646","174011545737251",25.49,-11.00,0,296.96,352.87,6.0,3.9,0.004,1188230.0,1188230.0,15676,0,0,0,L,1122011218,1,122.01,120.88,0100,-12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550409350,208786.00
02/17/2019 08:15,2,0.227,ALERT,212.61,336.04,60.022,1550409304,"201051344000867","174011545737251",25.13,-9.00,0,296.66,353.17,5.8,3.7,0.004,1190283.3,1190283.3,39564,0,0,0,L,1122011218,1,121.33,122.01,0100,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550409352,208787.00
02/17/2019 08:15,2,0.256,ALERT,213.06,338.44,59.980,1550409304,"201051344000633","174011545737251",25.50,-11.00,0,295.76,346.56,6.7,4.5,0.000,1189232.3,1189232.3,39623,0,0,0,L,1122011218,1,121.55,122.46,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1550409354,208788.00
02/17/2019 08:15,2,0.281,ALERT,211.70,336.34,60.017,1550409304,"201051344000955","174011545737251",25.07,-10.00,0,297.26,350.47,7.2,5.0,0.009,1207363.7,1207363.7,15703,0,0,0,L,1122011218,1,121.33,121.10,0100,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1550409355,208789.00
02/17/2019 08:15,2,0.240,ALERT,212.38,335.74,60.006,1550409304,"201051344000648","174011545737251",28.86,-11.50,0,296.36,351.37,7.1,4.9,0.013,1200171.9,1200171.9,39154,0,0,0,L,1122011218,1,120.65,122.23,0100,-13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1550409357,208790.00
02/17/2019 08:15,2,0.201,ALERT,212.61,336.34,59.996,1550409304,"201051344000645","174011545737251",29.72,-9.00,0,296.96,351.37,6.1,4.0,0.009,1205106.1,1205106.1,39111,0,0,0,L,1122011218,1,121.33,122.01,0100,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1550409359,208791.00
02/17/2019 08:15,2,0.227,ALERT,212.16,335.74,60.017,1550409304,"201051344000569","174011545737251",28.94,-9.00,0,297.87,351.67,6.7,4.5,0.013,1221428.2,1221428.2,7347,0,0,0,L,1122011218,1,120.65,122.01,0100,-12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1550409361,208792.00
02/17/2019 08:15,2,0.275,ALERT,212.61,339.65,60.012,1550409304,"179051228000119","174011545737251",29.14,-8.00,0,296.06,354.07,8.2,6.0,0.004,9208.5,9208.5,7397,0,0,0,L,46974696,1,121.10,122.46,0000,-11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550409363,208793.00
02/17/2019 08:30,2,0.355,ACTIVE,212.61,342.65,60.028,1550410204,"201051344000579","174011545737251",31.71,-8.50,0,298.77,348.96,11.4,9.1,0.040,1218607.0,1218607.0,7784,0,0,0,L,1122011218,1,121.10,121.78,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410205,208794.00
02/17/2019 08:30,2,0.309,ACTIVE,212.16,351.37,60.028,1550410204,"201051344001025","174011545737251",32.68,-9.00,0,298.17,358.88,10.2,7.9,0.035,1203237.5,1203237.5,15715,0,0,0,L,1122011218,1,121.55,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410206,208795.00
02/17/2019 08:30,2,0.285,ALERT,212.38,330.33,60.033,1550410204,"201051344001093","174011545737251",21.53,-8.00,0,298.47,337.54,6.2,4.1,0.000,1194144.3,1194144.3,15692,0,0,0,L,1122011218,1,121.78,121.10,0002,-9,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410208,208796.00
02/17/2019 08:30,2,0.332,ACTIVE,212.38,348.36,60.022,1550410204,"201051344000458","174011545737251",32.32,-6.50,0,297.87,352.87,10.9,8.6,0.035,1206166.1,1206166.1,7498,0,0,0,L,1122011218,1,121.10,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410209,208797.00
02/17/2019 08:30,2,0.340,ACTIVE,212.16,348.66,60.028,1550410204,"201051344000890","174011545737251",32.30,-8.00,0,298.77,359.18,11.2,8.8,0.040,1199686.6,1199686.6,15663,0,0,0,L,1122011218,1,122.01,120.65,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410209,208798.00
02/17/2019 08:30,2,0.320,ALERT,212.38,337.84,60.022,1550410204,"201051344000988","174011545737251",20.26,-8.50,0,296.06,345.66,6.6,4.4,0.027,939354.2,939354.2,7846,0,0,0,L,1122011218,1,120.65,122.01,0002,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410211,208799.00
02/17/2019 08:30,2,0.318,ACTIVE,213.06,350.77,60.022,1550410204,"201051344000582","174011545737251",32.52,-10.00,0,299.07,355.28,10.6,8.3,0.031,1179577.1,1179577.1,15633,0,0,0,L,1122011218,1,122.23,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410212,208800.00
02/17/2019 08:30,2,0.318,ACTIVE,212.38,341.75,60.022,1550410204,"201051344000868","174011545737251",31.53,-8.50,0,298.17,347.46,10.2,7.9,0.040,1191561.6,1191561.6,39536,0,0,0,L,1122011218,1,120.88,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410213,208801.00
02/17/2019 08:30,2,0.348,ACTIVE,212.83,347.46,60.033,1550410204,"201051344000576","174011545737251",32.10,-8.50,0,297.87,351.37,11.3,9.0,0.035,1208060.7,1208060.7,11604,0,0,0,L,1122011218,1,121.33,122.01,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410214,208802.00
02/17/2019 08:30,2,0.312,ACTIVE,212.61,337.54,60.054,1550410204,"201051344001158","174011545737251",30.26,-9.00,0,297.57,343.55,9.6,7.4,0.044,1184675.7,1184675.7,7831,0,0,0,L,1122011218,1,120.88,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410215,208803.00
02/17/2019 08:30,2,0.305,ACTIVE,212.38,342.65,59.996,1550410204,"201051344000917","174011545737251",31.53,-6.50,0,297.57,347.76,9.8,7.5,0.035,1196513.2,1196513.2,15493,0,0,0,L,1122011218,1,121.78,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410216,208804.00
02/17/2019 08:30,2,0.404,ALERT,212.61,336.94,60.028,1550410204,"201051344000417","174011545737251",20.18,-8.50,0,298.47,340.25,8.3,6.1,0.022,970550.8,970550.8,15727,0,0,0,L,1122011218,1,121.78,121.33,0002,-11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410218,208805.00
02/17/2019 08:30,2,0.328,ACTIVE,212.61,345.36,60.017,1550410204,"201051344000685","174011545737251",31.95,-8.50,0,297.87,350.47,10.7,8.4,0.035,1200702.6,1200702.6,15715,0,0,0,L,1122011218,1,122.68,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410219,208806.00
02/17/2019 08:30,2,0.340,ACTIVE,212.38,346.56,60.022,1550410204,"201051344000651","174011545737251",32.12,-11.00,0,297.87,352.87,11.0,8.7,0.031,1194465.6,1194465.6,15692,0,0,0,L,1122011218,1,122.23,120.65,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410220,208807.00
02/17/2019 08:30,2,0.328,ACTIVE,212.16,350.47,60.017,1550410204,"201051344000594","174011545737251",32.44,-9.00,0,297.57,354.97,10.8,8.5,0.040,1209321.2,1209321.2,39520,0,0,0,L,1122011218,1,120.88,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410221,208808.00
02/17/2019 08:30,2,0.357,ACTIVE,212.83,344.45,60.022,1550410204,"201051344000469","174011545737251",31.83,-9.00,0,296.96,348.06,11.4,9.1,0.049,1193593.9,1193593.9,7783,0,0,0,L,1122011218,1,120.65,122.46,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410222,208809.00
02/17/2019 08:30,2,0.295,ACTIVE,212.38,348.36,60.012,1550410204,"201051344000585","174011545737251",32.20,-8.00,0,297.87,351.97,9.7,7.4,0.035,1209110.2,1209110.2,15749,0,0,0,L,1122011218,1,121.55,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410223,208810.00
02/17/2019 08:30,2,0.332,ACTIVE,213.06,340.25,60.012,1550410204,"201051344000853","174011545737251",31.37,-8.50,0,297.26,346.26,10.6,8.3,0.040,1211970.2,1211970.2,7420,0,0,0,L,1122011218,1,121.55,122.23,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410224,208811.00
02/17/2019 08:30,2,0.279,ACTIVE,212.61,349.26,60.022,1550410204,"201051344001145","174011545737251",32.40,-8.50,0,298.77,353.47,9.2,6.9,0.040,1208122.7,1208122.7,15664,0,0,0,L,1122011218,1,122.01,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410224,208812.00
02/17/2019 08:30,2,0.361,ACTIVE,212.38,337.54,60.017,1550410204,"201051344000438","174011545737251",30.61,-9.00,0,298.47,357.38,11.2,8.9,0.035,1202112.1,1202112.1,15714,0,0,0,L,1122011218,1,122.23,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410225,208813.00
02/17/2019 08:30,2,0.289,ACTIVE,211.93,349.26,60.017,1550410204,"201051344001135","174011545737251",32.40,-8.50,0,298.47,354.67,9.5,7.3,0.035,1190232.8,1190232.8,15668,0,0,0,L,1122011218,1,121.78,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410226,208814.00
02/17/2019 08:30,2,0.295,ACTIVE,212.61,350.17,60.012,1550410204,"201051344000983","174011545737251",32.46,-8.00,0,297.87,355.88,9.8,7.5,0.040,1210823.3,1210823.3,7424,0,0,0,L,1122011218,1,121.10,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410227,208815.00
02/17/2019 08:30,2,0.316,ACTIVE,212.38,338.74,60.022,1550410204,"201051344001203","174011545737251",31.35,-9.00,0,298.17,349.86,10.1,7.8,0.035,1199183.0,1199183.0,15705,0,0,0,L,1122011218,1,122.46,120.88,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410228,208816.00
02/17/2019 08:30,2,0.316,ACTIVE,212.38,336.94,60.033,1550410204,"201051344001230","174011545737251",30.61,-8.50,0,298.47,343.85,9.8,7.6,0.040,1193732.0,1193732.0,15512,0,0,0,L,1122011218,1,122.01,120.88,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410229,208817.00
02/17/2019 08:30,2,0.301,ACTIVE,212.16,345.66,60.017,1550410204,"201051344000646","174011545737251",31.91,-8.50,0,298.17,352.27,9.8,7.5,0.040,1188231.4,1188231.4,15678,0,0,0,L,1122011218,1,122.01,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410230,208818.00
02/17/2019 08:30,2,0.324,ACTIVE,212.83,336.94,60.022,1550410204,"201051344000867","174011545737251",30.59,-8.00,0,296.36,356.48,10.1,7.8,0.035,1190284.7,1190284.7,39566,0,0,0,L,1122011218,1,121.33,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410231,208819.00
02/17/2019 08:30,2,0.324,ACTIVE,213.29,352.27,60.017,1550410204,"201051344000633","174011545737251",32.64,-9.00,0,296.06,357.08,10.7,8.4,0.035,1189234.0,1189234.0,39625,0,0,0,L,1122011218,1,121.78,122.46,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410232,208820.00
02/17/2019 08:30,2,0.361,ACTIVE,211.93,336.94,60.012,1550410204,"201051344000955","174011545737251",30.51,-8.50,0,298.47,341.75,11.2,8.9,0.035,1207365.5,1207365.5,15705,0,0,0,L,1122011218,1,121.33,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410233,208821.00
02/17/2019 08:30,2,0.328,ACTIVE,212.61,354.07,60.028,1550410204,"201051344000648","174011545737251",32.90,-10.00,0,296.36,357.98,11.0,8.7,0.031,1200173.6,1200173.6,39156,0,0,0,L,1122011218,1,120.65,122.23,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410234,208822.00
02/17/2019 08:30,2,0.330,ACTIVE,212.83,338.44,60.022,1550410204,"201051344000645","174011545737251",30.71,-8.00,0,297.26,348.96,10.3,8.0,0.035,1205107.7,1205107.7,39113,0,0,0,L,1122011218,1,121.33,122.23,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410235,208823.00
02/17/2019 08:30,2,0.318,ACTIVE,212.38,355.58,60.006,1550410204,"201051344000569","174011545737251",33.08,-8.00,0,298.17,358.58,10.7,8.4,0.031,1221429.9,1221429.9,7349,0,0,0,L,1122011218,1,120.65,122.23,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410236,208824.00
02/17/2019 08:30,2,0.398,ACTIVE,212.83,340.85,60.017,1550410204,"179051228000119","174011545737251",31.19,-6.00,0,296.06,345.66,12.6,10.3,0.035,9210.6,9210.6,7399,0,0,0,L,46974696,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550410237,208825.00
02/17/2019 08:45,2,0.410,ACTIVE,212.38,360.08,60.012,1550411104,"201051344000579","174011545737251",33.40,-6.50,0,332.13,363.99,13.9,11.5,0.062,1218609.5,1218609.5,7785,0,0,0,L,1122011218,1,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411105,208826.00
02/17/2019 08:45,2,0.396,ACTIVE,212.16,351.07,60.022,1550411104,"201051344001025","174011545737251",32.54,-8.00,0,331.83,362.79,13.1,10.7,0.062,1203239.8,1203239.8,15716,0,0,0,L,1122011218,1,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411106,208827.00
02/17/2019 08:45,2,0.312,ALERT,212.38,337.54,60.012,1550411104,"201051344001093","174011545737251",22.50,-6.50,0,298.17,348.96,7.2,5.0,0.009,1194145.4,1194145.4,15694,0,0,0,L,1122011218,1,121.78,121.10,0002,-8,0,0,0,0,0,0,25,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411108,208828.00
02/17/2019 08:45,2,0.436,ACTIVE,212.16,342.35,60.033,1550411104,"201051344000458","174011545737251",31.55,-5.50,0,331.83,361.29,14.0,11.6,0.071,1206168.5,1206168.5,7499,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411109,208829.00
02/17/2019 08:45,2,0.391,ACTIVE,212.16,361.59,60.012,1550411104,"201051344000890","174011545737251",33.70,-6.50,0,331.53,367.90,13.3,11.0,0.053,1199689.0,1199689.0,15664,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411110,208830.00
02/17/2019 08:45,2,0.414,ACTIVE,212.16,337.54,60.022,1550411104,"201051344000988","174011545737251",20.48,-7.00,0,330.33,343.85,8.6,6.4,0.044,939355.5,939355.5,7848,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411111,208831.00
02/17/2019 08:45,2,0.416,ACTIVE,212.83,345.66,60.012,1550411104,"201051344000582","174011545737251",31.87,-8.50,0,331.83,362.79,13.5,11.1,0.057,1179579.5,1179579.5,15634,0,0,0,L,1122011218,1,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411112,208832.00
02/17/2019 08:45,2,0.379,ACTIVE,212.16,354.97,60.017,1550411104,"201051344000868","174011545737251",32.90,-7.00,0,332.43,361.89,12.7,10.3,0.062,1191563.8,1191563.8,39537,0,0,0,L,1122011218,1,120.65,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411113,208833.00
02/17/2019 08:45,2,0.451,ACTIVE,212.83,339.34,60.012,1550411104,"201051344000576","174011545737251",31.15,-7.00,0,332.13,355.28,14.3,11.9,0.071,1208063.2,1208063.2,11605,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411113,208834.00
02/17/2019 08:45,2,0.395,ACTIVE,212.38,339.34,60.017,1550411104,"201051344001158","174011545737251",31.31,-8.00,0,331.23,347.76,12.6,10.2,0.066,1184677.8,1184677.8,7832,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411114,208835.00
02/17/2019 08:45,2,0.352,ACTIVE,212.61,358.28,60.028,1550411104,"201051344000917","174011545737251",33.18,-6.00,0,332.43,365.80,11.9,9.5,0.049,1196515.3,1196515.3,15494,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411115,208836.00
02/17/2019 08:45,2,0.514,ACTIVE,212.38,338.14,60.006,1550411104,"201051344000417","174011545737251",19.70,-8.00,0,331.83,342.95,10.2,8.0,0.031,970552.5,970552.5,15729,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411116,208837.00
02/17/2019 08:45,2,0.371,ACTIVE,212.61,360.38,60.012,1550411104,"201051344000685","174011545737251",33.52,-6.50,0,332.73,365.80,12.7,10.3,0.053,1200704.9,1200704.9,15716,0,0,0,L,1122011218,1,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411117,208838.00
02/17/2019 08:45,2,0.432,ACTIVE,212.38,342.95,60.028,1550411104,"201051344000651","174011545737251",31.67,-9.00,0,332.13,352.57,13.9,11.5,0.057,1194468.1,1194468.1,15693,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411118,208839.00
02/17/2019 08:45,2,0.404,ACTIVE,211.93,352.27,60.017,1550411104,"201051344000594","174011545737251",32.56,-8.00,0,330.93,368.50,13.3,11.0,0.071,1209323.5,1209323.5,39521,0,0,0,L,1122011218,1,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411119,208840.00
02/17/2019 08:45,2,0.400,ACTIVE,212.38,360.38,60.012,1550411104,"201051344000469","174011545737251",33.44,-8.00,0,331.53,365.19,13.6,11.2,0.057,1193596.4,1193596.4,7784,0,0,0,L,1122011218,1,120.42,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411120,208841.00
02/17/2019 08:45,2,0.398,ACTIVE,212.38,339.04,60.043,1550411104,"201051344000585","174011545737251",30.97,-6.50,0,332.73,364.29,12.6,10.2,0.066,1209112.3,1209112.3,15750,0,0,0,L,1122011218,1,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411121,208842.00
02/17/2019 08:45,2,0.406,ACTIVE,212.83,351.07,60.017,1550411104,"201051344000853","174011545737251",32.46,-7.00,0,333.03,359.78,13.4,11.0,0.066,1211972.5,1211972.5,7421,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411122,208843.00
02/17/2019 08:45,2,0.385,ACTIVE,212.61,340.25,60.006,1550411104,"201051344001145","174011545737251",31.33,-7.00,0,333.93,358.58,12.2,9.9,0.062,1208124.7,1208124.7,15665,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411123,208844.00
02/17/2019 08:45,2,0.424,ACTIVE,212.38,352.87,60.038,1550411104,"201051344000438","174011545737251",32.62,-8.00,0,331.83,357.08,14.1,11.6,0.062,1202114.6,1202114.6,15715,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411124,208845.00
02/17/2019 08:45,2,0.346,ACTIVE,212.16,360.99,60.012,1550411104,"201051344001135","174011545737251",33.62,-7.00,0,332.13,368.20,11.8,9.4,0.053,1190234.8,1190234.8,15669,0,0,0,L,1122011218,1,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411125,208846.00
02/17/2019 08:45,2,0.395,ACTIVE,212.38,346.26,60.012,1550411104,"201051344000983","174011545737251",31.95,-6.50,0,331.83,357.98,12.8,10.4,0.071,1210825.4,1210825.4,7425,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411125,208847.00
02/17/2019 08:45,2,0.373,ACTIVE,212.38,353.17,60.049,1550411104,"201051344001203","174011545737251",32.78,-8.00,0,332.73,359.78,12.4,10.1,0.062,1199185.2,1199185.2,15706,0,0,0,L,1122011218,1,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411126,208848.00
02/17/2019 08:45,2,0.377,ACTIVE,212.38,346.86,59.996,1550411104,"201051344001230","174011545737251",32.05,-7.00,0,330.93,355.88,12.2,9.9,0.062,1193734.0,1193734.0,15513,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411127,208849.00
02/17/2019 08:45,2,0.346,ACTIVE,212.16,361.59,59.996,1550411104,"201051344000646","174011545737251",33.60,-7.00,0,332.43,365.49,11.8,9.5,0.049,1188233.5,1188233.5,15679,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411128,208850.00
02/17/2019 08:45,2,0.418,ACTIVE,212.38,336.94,60.043,1550411104,"201051344000867","174011545737251",30.69,-6.50,0,331.53,353.77,13.1,10.7,0.071,1190287.0,1190287.0,39567,0,0,0,L,1122011218,1,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411129,208851.00
02/17/2019 08:45,2,0.420,ACTIVE,213.06,347.76,60.006,1550411104,"201051344000633","174011545737251",32.07,-8.00,0,333.33,358.28,13.7,11.3,0.062,1189236.3,1189236.3,39626,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411130,208852.00
02/17/2019 08:45,2,0.451,ACTIVE,211.93,338.14,60.028,1550411104,"201051344000955","174011545737251",30.73,-7.00,0,330.33,365.19,14.1,11.7,0.066,1207367.9,1207367.9,15706,0,0,0,L,1122011218,1,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411131,208853.00
02/17/2019 08:45,2,0.441,ACTIVE,212.38,342.35,60.006,1550411104,"201051344000648","174011545737251",31.67,-8.50,0,332.43,361.89,14.2,11.8,0.066,1200176.1,1200176.1,39157,0,0,0,L,1122011218,1,120.42,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411132,208854.00
02/17/2019 08:45,2,0.424,ACTIVE,212.61,338.44,60.017,1550411104,"201051344000645","174011545737251",30.67,-6.50,0,333.03,358.58,13.2,10.8,0.062,1205109.9,1205109.9,39114,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411133,208855.00
02/17/2019 08:45,2,0.428,ACTIVE,212.38,350.17,60.028,1550411104,"201051344000569","174011545737251",32.36,-6.50,0,332.13,362.49,14.1,11.7,0.066,1221432.3,1221432.3,7350,0,0,0,L,1122011218,1,120.42,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411134,208856.00
