ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 08:45,2,0.459,ACTIVE,212.83,351.07,60.017,1550411104,"179051228000119","174011545737251",32.54,-5.00,0,333.33,357.08,15.2,12.7,0.057,9211.4,9211.4,7400,0,0,0,L,46974696,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550411135,208857.00
02/17/2019 09:00,2,0.510,ACTIVE,212.38,355.28,60.012,1550412004,"201051344000579","174011545737251",32.90,-6.00,0,332.43,369.10,16.9,14.4,0.084,1218612.6,1218612.6,7786,0,0,0,L,1122011218,1,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412005,208858.00
02/17/2019 09:00,2,0.486,ACTIVE,211.93,347.46,60.022,1550412004,"201051344001025","174011545737251",32.08,-7.00,0,332.13,359.78,15.8,13.3,0.084,1203242.6,1203242.6,15717,0,0,0,L,1122011218,1,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412006,208859.00
02/17/2019 09:00,2,0.332,ACTIVE,211.93,336.94,59.990,1550412004,"201051344001093","174011545737251",22.76,-6.00,0,298.47,340.85,7.7,5.5,0.013,1194146.6,1194146.6,15696,0,0,0,L,1122011218,1,121.78,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412007,208860.00
02/17/2019 09:00,2,0.527,ACTIVE,212.16,340.55,60.033,1550412004,"201051344000458","174011545737251",31.27,-4.00,0,332.13,361.29,16.8,14.3,0.093,1206171.6,1206171.6,7500,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412008,208861.00
02/17/2019 09:00,2,0.521,ACTIVE,211.70,338.14,60.012,1550412004,"201051344000890","174011545737251",30.99,-6.00,0,331.83,368.50,16.4,13.9,0.088,1199692.0,1199692.0,15665,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412009,208862.00
02/17/2019 09:00,2,0.479,ACTIVE,212.16,338.74,59.985,1550412004,"201051344000988","174011545737251",20.89,-6.00,0,329.73,344.45,10.2,7.9,0.053,939357.1,939357.1,7849,0,0,0,L,1122011218,1,120.42,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412010,208863.00
02/17/2019 09:00,2,0.508,ACTIVE,212.38,339.34,60.022,1550412004,"201051344000582","174011545737251",30.81,-7.00,0,332.43,360.08,15.8,13.4,0.080,1179582.4,1179582.4,15635,0,0,0,L,1122011218,1,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412011,208864.00
02/17/2019 09:00,2,0.496,ACTIVE,212.16,341.75,60.033,1550412004,"201051344000868","174011545737251",31.37,-6.50,0,333.03,362.79,15.8,13.3,0.088,1191566.6,1191566.6,39538,0,0,0,L,1122011218,1,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412012,208865.00
02/17/2019 09:00,2,0.535,ACTIVE,212.61,340.25,60.012,1550412004,"201051344000576","174011545737251",31.01,-6.00,0,331.53,360.38,16.8,14.3,0.088,1208066.3,1208066.3,11606,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412013,208866.00
02/17/2019 09:00,2,0.484,ACTIVE,212.38,339.34,60.022,1550412004,"201051344001158","174011545737251",30.40,-7.00,0,332.73,357.98,15.0,12.5,0.093,1184680.5,1184680.5,7833,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412014,208867.00
02/17/2019 09:00,2,0.480,ACTIVE,212.16,339.65,60.038,1550412004,"201051344000917","174011545737251",30.16,-5.00,0,333.03,366.70,14.7,12.3,0.075,1196517.8,1196517.8,15495,0,0,0,L,1122011218,1,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412015,208868.00
02/17/2019 09:00,2,0.543,ACTIVE,212.16,338.14,60.017,1550412004,"201051344000417","174011545737251",20.97,-7.00,0,331.23,345.66,11.6,9.3,0.053,970554.6,970554.6,15730,0,0,0,L,1122011218,1,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412016,208869.00
02/17/2019 09:00,2,0.496,ACTIVE,212.16,346.26,60.028,1550412004,"201051344000685","174011545737251",31.85,-6.00,0,333.63,367.60,16.0,13.5,0.084,1200707.7,1200707.7,15717,0,0,0,L,1122011218,1,122.46,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412016,208870.00
02/17/2019 09:00,2,0.512,ACTIVE,212.16,342.35,60.022,1550412004,"201051344000651","174011545737251",31.45,-8.00,0,332.73,357.98,16.4,13.9,0.080,1194471.1,1194471.1,15694,0,0,0,L,1122011218,1,122.01,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412017,208871.00
02/17/2019 09:00,2,0.514,ACTIVE,211.70,340.55,60.022,1550412004,"201051344000594","174011545737251",31.23,-6.50,0,330.63,369.10,16.3,13.8,0.097,1209326.4,1209326.4,39522,0,0,0,L,1122011218,1,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412018,208872.00
02/17/2019 09:00,2,0.520,ACTIVE,212.38,345.36,60.022,1550412004,"201051344000469","174011545737251",31.77,-6.50,0,331.83,372.11,16.8,14.3,0.088,1193599.3,1193599.3,7785,0,0,0,L,1122011218,1,120.42,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412019,208873.00
02/17/2019 09:00,2,0.471,ACTIVE,212.16,343.55,60.022,1550412004,"201051344000585","174011545737251",31.55,-6.00,0,330.93,362.19,15.0,12.6,0.084,1209115.0,1209115.0,15751,0,0,0,L,1122011218,1,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412020,208874.00
02/17/2019 09:00,2,0.504,ACTIVE,212.61,344.76,60.022,1550412004,"201051344000853","174011545737251",31.75,-6.00,0,333.63,365.19,16.2,13.8,0.093,1211975.4,1211975.4,7422,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412021,208875.00
02/17/2019 09:00,2,0.455,ACTIVE,212.16,340.85,60.017,1550412004,"201051344001145","174011545737251",31.35,-6.50,0,334.24,357.38,14.4,12.0,0.088,1208127.3,1208127.3,15666,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412022,208876.00
02/17/2019 09:00,2,0.510,ACTIVE,212.16,347.76,60.028,1550412004,"201051344000438","174011545737251",32.08,-6.50,0,332.13,360.69,16.6,14.1,0.080,1202117.6,1202117.6,15716,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412023,208877.00
02/17/2019 09:00,2,0.484,ACTIVE,211.48,337.84,60.022,1550412004,"201051344001135","174011545737251",30.16,-6.00,0,332.13,367.90,14.8,12.4,0.084,1190237.5,1190237.5,15670,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412024,208878.00
02/17/2019 09:00,2,0.484,ACTIVE,212.16,343.55,60.012,1550412004,"201051344000983","174011545737251",31.57,-5.50,0,331.83,357.98,15.5,13.1,0.097,1210828.2,1210828.2,7426,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412025,208879.00
02/17/2019 09:00,2,0.494,ACTIVE,211.93,338.44,60.022,1550412004,"201051344001203","174011545737251",29.78,-6.50,0,333.03,369.70,14.9,12.5,0.088,1199187.8,1199187.8,15707,0,0,0,L,1122011218,1,122.23,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412026,208880.00
02/17/2019 09:00,2,0.475,ACTIVE,211.93,338.44,60.017,1550412004,"201051344001230","174011545737251",30.55,-6.00,0,332.43,361.29,14.8,12.3,0.080,1193736.6,1193736.6,15514,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412027,208881.00
02/17/2019 09:00,2,0.488,ACTIVE,211.70,339.95,60.012,1550412004,"201051344000646","174011545737251",31.17,-6.50,0,332.13,367.90,15.4,13.0,0.088,1188236.2,1188236.2,15680,0,0,0,L,1122011218,1,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412028,208882.00
02/17/2019 09:00,2,0.486,ACTIVE,212.38,344.15,60.012,1550412004,"201051344000867","174011545737251",31.77,-5.50,0,330.63,358.58,15.7,13.2,0.080,1190289.8,1190289.8,39568,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412029,208883.00
02/17/2019 09:00,2,0.512,ACTIVE,212.83,341.75,60.049,1550412004,"201051344000633","174011545737251",31.23,-6.50,0,333.03,357.68,16.2,13.7,0.088,1189239.3,1189239.3,39627,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412030,208884.00
02/17/2019 09:00,2,0.520,ACTIVE,211.48,345.36,59.985,1550412004,"201051344000955","174011545737251",31.79,-6.00,0,330.93,358.58,16.7,14.2,0.097,1207371.0,1207371.0,15707,0,0,0,L,1122011218,1,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412031,208885.00
02/17/2019 09:00,2,0.533,ACTIVE,212.16,339.34,59.953,1550412004,"201051344000648","174011545737251",31.07,-7.00,0,332.43,359.18,16.9,14.3,0.093,1200179.2,1200179.2,39158,0,0,0,L,1122011218,1,120.42,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412032,208886.00
02/17/2019 09:00,2,0.508,ACTIVE,212.61,339.34,59.980,1550412004,"201051344000645","174011545737251",31.11,-5.50,0,331.53,357.38,16.0,13.6,0.093,1205112.8,1205112.8,39115,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412033,208887.00
02/17/2019 09:00,2,0.486,ACTIVE,212.16,357.98,60.022,1550412004,"201051344000569","174011545737251",33.18,-6.00,0,332.13,363.99,16.4,13.9,0.088,1221435.4,1221435.4,7351,0,0,0,L,1122011218,1,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412033,208888.00
02/17/2019 09:00,2,0.553,ACTIVE,212.61,342.65,60.017,1550412004,"179051228000119","174011545737251",31.53,-3.50,0,334.84,363.39,17.7,15.1,0.088,9214.7,9214.7,7401,0,0,0,L,46974696,1,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412034,208889.00
02/17/2019 09:15,2,1.006,ACTIVE,213.51,365.49,60.038,1550412904,"201051344000579","174011545737251",33.42,-4.00,0,332.73,380.52,34.1,31.0,0.247,1218618.3,1218618.3,7787,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412906,208890.00
02/17/2019 09:15,2,0.971,ACTIVE,212.61,358.58,60.022,1550412904,"201051344001025","174011545737251",32.80,-6.00,0,332.43,374.21,32.2,29.2,0.234,1203247.9,1203247.9,15718,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412907,208891.00
02/17/2019 09:15,2,0.508,ACTIVE,212.61,339.65,60.022,1550412904,"201051344001093","174011545737251",23.36,-5.50,0,331.23,343.55,12.1,9.7,0.049,1194148.5,1194148.5,15697,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412908,208892.00
02/17/2019 09:15,2,1.031,ACTIVE,213.29,357.08,60.038,1550412904,"201051344000458","174011545737251",32.56,-3.00,0,332.43,373.61,34.1,31.0,0.256,1206177.3,1206177.3,7501,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412909,208893.00
02/17/2019 09:15,2,0.992,ACTIVE,212.38,360.08,60.017,1550412904,"201051344000890","174011545737251",32.94,-5.00,0,330.93,375.71,33.1,30.0,0.230,1199697.6,1199697.6,15666,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412910,208894.00
02/17/2019 09:15,2,1.018,ACTIVE,213.06,344.15,60.059,1550412904,"201051344000988","174011545737251",21.11,-5.50,0,330.33,353.77,21.8,19.1,0.164,939360.5,939360.5,7850,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412911,208895.00
02/17/2019 09:15,2,0.975,ACTIVE,213.29,355.88,60.012,1550412904,"201051344000582","174011545737251",32.38,-6.00,0,332.13,373.01,32.0,29.0,0.225,1179587.7,1179587.7,15636,0,0,0,L,1122011218,1,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412912,208896.00
02/17/2019 09:15,2,1.018,ACTIVE,213.29,357.38,60.017,1550412904,"201051344000868","174011545737251",32.54,-5.00,0,332.13,373.91,33.6,30.5,0.252,1191572.1,1191572.1,39539,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412913,208897.00
02/17/2019 09:15,2,1.047,ACTIVE,213.96,355.58,60.017,1550412904,"201051344000576","174011545737251",32.34,-5.50,0,332.13,376.01,34.3,31.2,0.243,1208072.1,1208072.1,11607,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412914,208898.00
02/17/2019 09:15,2,0.984,ACTIVE,213.51,358.58,60.017,1550412904,"201051344001158","174011545737251",32.66,-6.00,0,331.23,373.01,32.6,29.5,0.247,1184685.8,1184685.8,7834,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412914,208899.00
02/17/2019 09:15,2,0.918,ACTIVE,212.83,358.28,60.006,1550412904,"201051344000917","174011545737251",32.62,-3.50,0,330.93,373.91,30.4,27.4,0.217,1196522.8,1196522.8,15496,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412915,208900.00
02/17/2019 09:15,2,1.014,ACTIVE,212.83,341.75,60.006,1550412904,"201051344000417","174011545737251",21.35,-5.50,0,331.83,350.77,21.9,19.2,0.150,970558.2,970558.2,15731,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412916,208901.00
02/17/2019 09:15,2,0.977,ACTIVE,212.83,358.88,60.017,1550412904,"201051344000685","174011545737251",32.80,-5.00,0,333.03,373.61,32.5,29.4,0.243,1200713.1,1200713.1,15718,0,0,0,L,1122011218,1,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412917,208902.00
02/17/2019 09:15,2,0.982,ACTIVE,212.61,360.08,60.006,1550412904,"201051344000651","174011545737251",32.90,-6.50,0,332.43,374.21,32.7,29.7,0.234,1194476.6,1194476.6,15695,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412918,208903.00
02/17/2019 09:15,2,1.014,ACTIVE,212.83,358.88,60.017,1550412904,"201051344000594","174011545737251",32.68,-5.50,0,330.63,376.01,33.6,30.5,0.234,1209332.0,1209332.0,39523,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412919,208904.00
02/17/2019 09:15,2,1.025,ACTIVE,213.51,360.38,60.049,1550412904,"201051344000469","174011545737251",32.80,-6.00,0,331.53,378.12,34.1,31.0,0.261,1193605.1,1193605.1,7786,0,0,0,L,1122011218,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412920,208905.00
02/17/2019 09:15,2,0.951,ACTIVE,212.83,359.78,60.038,1550412904,"201051344000585","174011545737251",32.80,-5.00,0,332.73,373.61,31.7,28.6,0.234,1209120.2,1209120.2,15752,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412921,208906.00
02/17/2019 09:15,2,1.037,ACTIVE,213.74,357.08,60.001,1550412904,"201051344000853","174011545737251",32.54,-5.00,0,333.63,375.41,34.2,31.1,0.252,1211981.1,1211981.1,7423,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412922,208907.00
02/17/2019 09:15,2,0.936,ACTIVE,212.83,356.78,60.012,1550412904,"201051344001145","174011545737251",32.58,-5.50,0,332.43,374.21,30.9,27.9,0.230,1208132.4,1208132.4,15667,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412923,208908.00
02/17/2019 09:15,2,0.994,ACTIVE,212.83,363.09,60.001,1550412904,"201051344000438","174011545737251",33.18,-5.50,0,332.73,376.92,33.5,30.4,0.243,1202123.3,1202123.3,15717,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412924,208909.00
02/17/2019 09:15,2,0.967,ACTIVE,212.38,359.48,60.033,1550412904,"201051344001135","174011545737251",32.82,-5.00,0,331.23,374.21,32.1,29.1,0.243,1190242.8,1190242.8,15671,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412925,208910.00
02/17/2019 09:15,2,1.002,ACTIVE,213.29,357.98,60.006,1550412904,"201051344000983","174011545737251",32.64,-4.00,0,332.13,376.31,33.2,30.1,0.256,1210833.7,1210833.7,7427,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412926,208911.00
02/17/2019 09:15,2,0.945,ACTIVE,212.61,358.88,60.012,1550412904,"201051344001203","174011545737251",32.82,-5.50,0,331.23,375.71,31.4,28.4,0.239,1199193.1,1199193.1,15708,0,0,0,L,1122011218,1,122.68,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412926,208912.00
02/17/2019 09:15,2,0.943,ACTIVE,212.61,353.47,59.975,1550412904,"201051344001230","174011545737251",32.20,-5.00,0,330.33,372.41,30.8,27.8,0.225,1193741.8,1193741.8,15515,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412927,208913.00
02/17/2019 09:15,2,0.971,ACTIVE,212.38,359.18,60.001,1550412904,"201051344000646","174011545737251",32.68,-5.50,0,331.53,377.22,32.2,29.1,0.243,1188241.5,1188241.5,15681,0,0,0,L,1122011218,1,122.23,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412928,208914.00
02/17/2019 09:15,2,0.996,ACTIVE,213.51,358.88,59.985,1550412904,"201051344000867","174011545737251",32.76,-4.00,0,332.13,374.21,33.1,30.0,0.239,1190295.3,1190295.3,39569,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412929,208915.00
02/17/2019 09:15,2,1.008,ACTIVE,213.74,359.18,60.006,1550412904,"201051344000633","174011545737251",32.68,-5.50,0,332.13,376.01,33.4,30.3,0.256,1189244.9,1189244.9,39628,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412930,208916.00
02/17/2019 09:15,2,1.000,ACTIVE,212.16,362.79,59.969,1550412904,"201051344000955","174011545737251",33.14,-5.50,0,331.53,377.52,33.5,30.5,0.247,1207376.7,1207376.7,15708,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412931,208917.00
02/17/2019 09:15,2,1.047,ACTIVE,213.29,357.38,60.006,1550412904,"201051344000648","174011545737251",32.60,-6.00,0,332.13,376.92,34.6,31.5,0.256,1200185.0,1200185.0,39159,0,0,0,L,1122011218,1,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412932,208918.00
02/17/2019 09:15,2,1.027,ACTIVE,213.74,358.28,60.006,1550412904,"201051344000645","174011545737251",32.64,-4.00,0,333.03,373.61,34.0,30.9,0.252,1205118.5,1205118.5,39116,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412933,208919.00
02/17/2019 09:15,2,1.043,ACTIVE,213.29,360.69,60.006,1550412904,"201051344000569","174011545737251",32.90,-5.00,0,332.43,376.92,34.8,31.6,0.256,1221441.2,1221441.2,7352,0,0,0,L,1122011218,1,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412934,208920.00
02/17/2019 09:15,2,1.084,ACTIVE,213.74,356.78,60.006,1550412904,"179051228000119","174011545737251",32.68,-2.50,0,332.43,378.12,35.9,32.8,0.252,9220.8,9220.8,7402,0,0,0,L,46974696,1,121.55,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550412935,208921.00
02/17/2019 09:30,2,2.561,ACTIVE,215.54,365.49,60.012,1550413804,"201051344000579","174011545737251",33.30,-2.50,0,335.74,408.48,86.4,81.4,0.389,1218630.7,1218630.7,7788,0,0,0,L,1122011218,1,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413805,208922.00
02/17/2019 09:30,2,2.393,ACTIVE,213.74,363.39,60.022,1550413804,"201051344001025","174011545737251",33.20,-3.50,0,333.33,406.37,80.5,75.7,0.358,1203259.7,1203259.7,15719,0,0,0,L,1122011218,1,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413806,208923.00
02/17/2019 09:30,2,0.928,ACTIVE,213.74,343.25,60.059,1550413804,"201051344001093","174011545737251",24.17,-3.50,0,332.73,355.28,22.7,20.0,0.141,1194151.9,1194151.9,15698,0,0,0,L,1122011218,1,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413807,208924.00
02/17/2019 09:30,2,2.580,ACTIVE,215.32,362.79,60.070,1550413804,"201051344000458","174011545737251",33.14,-0.50,0,331.83,406.07,86.6,81.7,0.398,1206189.8,1206189.8,7502,0,0,0,L,1122011218,1,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413808,208925.00
02/17/2019 09:30,2,2.301,ACTIVE,213.29,365.19,60.017,1550413804,"201051344000890","174011545737251",33.40,-2.50,0,333.33,406.07,77.8,73.2,0.345,1199709.6,1199709.6,15667,0,0,0,L,1122011218,1,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413809,208926.00
02/17/2019 09:30,2,2.590,ACTIVE,215.09,354.67,60.028,1550413804,"201051344000988","174011545737251",21.43,-3.00,0,332.73,383.83,56.2,52.3,0.455,939368.6,939368.6,7851,0,0,0,L,1122011218,1,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413810,208927.00
02/17/2019 09:30,2,2.209,ACTIVE,213.96,371.81,60.028,1550413804,"201051344000582","174011545737251",32.92,-4.00,0,333.93,405.77,73.7,69.2,0.583,1179599.3,1179599.3,15637,0,0,0,L,1122011218,1,122.68,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413811,208928.00
02/17/2019 09:30,2,2.486,ACTIVE,214.64,364.59,60.017,1550413804,"201051344000868","174011545737251",33.20,-3.00,0,331.53,402.77,83.7,78.8,0.371,1191584.6,1191584.6,39540,0,0,0,L,1122011218,1,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413812,208929.00
02/17/2019 09:30,2,2.541,ACTIVE,215.54,361.29,60.022,1550413804,"201051344000576","174011545737251",32.88,-3.50,0,330.33,406.97,84.6,79.7,0.376,1208084.8,1208084.8,11608,0,0,0,L,1122011218,1,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413813,208930.00
02/17/2019 09:30,2,2.375,ACTIVE,215.32,359.18,60.017,1550413804,"201051344001158","174011545737251",32.68,-3.50,0,331.23,405.47,78.6,73.9,0.358,1184698.1,1184698.1,7835,0,0,0,L,1122011218,1,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413814,208931.00
02/17/2019 09:30,2,2.018,ACTIVE,213.74,371.51,60.012,1550413804,"201051344000917","174011545737251",33.04,-2.00,0,333.33,406.97,67.6,63.3,0.548,1196534.0,1196534.0,15497,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413815,208932.00
02/17/2019 09:30,2,2.150,ACTIVE,213.51,350.47,60.038,1550413804,"201051344000417","174011545737251",21.73,-4.00,0,331.83,378.42,47.4,43.9,0.384,970566.0,970566.0,15732,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413816,208933.00
02/17/2019 09:30,2,2.127,ACTIVE,213.29,372.11,60.017,1550413804,"201051344000685","174011545737251",33.24,-3.00,0,334.24,404.87,71.6,67.2,0.597,1200725.0,1200725.0,15719,0,0,0,L,1122011218,1,123.14,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413817,208934.00
02/17/2019 09:30,2,2.127,ACTIVE,213.74,371.81,60.006,1550413804,"201051344000651","174011545737251",33.12,-5.00,0,333.93,404.57,71.3,66.9,0.570,1194488.6,1194488.6,15696,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413818,208935.00
02/17/2019 09:30,2,2.229,ACTIVE,213.96,373.61,60.012,1550413804,"201051344000594","174011545737251",33.28,-2.50,0,332.73,407.57,75.1,70.6,0.592,1209344.5,1209344.5,39524,0,0,0,L,1122011218,1,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413819,208936.00
02/17/2019 09:30,2,2.279,ACTIVE,215.09,369.40,60.006,1550413804,"201051344000469","174011545737251",32.68,-3.50,0,330.93,404.57,75.4,70.9,0.614,1193617.7,1193617.7,7787,0,0,0,L,1122011218,1,122.01,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413819,208937.00
02/17/2019 09:30,2,2.068,ACTIVE,213.51,370.60,60.028,1550413804,"201051344000585","174011545737251",32.92,-3.00,0,333.03,406.67,69.0,64.6,0.552,1209131.9,1209131.9,15753,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413820,208938.00
02/17/2019 09:30,2,2.293,ACTIVE,215.54,367.90,60.006,1550413804,"201051344000853","174011545737251",32.70,-2.00,0,330.93,405.17,76.0,71.4,0.597,1211993.9,1211993.9,7424,0,0,0,L,1122011218,1,122.91,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413821,208939.00
02/17/2019 09:30,2,2.057,ACTIVE,213.51,371.51,60.006,1550413804,"201051344001145","174011545737251",33.10,-3.00,0,335.44,406.97,68.9,64.6,0.561,1208143.9,1208143.9,15668,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413822,208940.00
02/17/2019 09:30,2,2.143,ACTIVE,213.51,373.91,60.006,1550413804,"201051344000438","174011545737251",33.36,-3.50,0,337.54,408.78,72.4,67.9,0.579,1202135.6,1202135.6,15718,0,0,0,L,1122011218,1,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413823,208941.00
02/17/2019 09:30,2,2.090,ACTIVE,213.29,373.01,59.996,1550413804,"201051344001135","174011545737251",33.28,-3.00,0,334.24,406.07,70.5,66.1,0.570,1190254.8,1190254.8,15672,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413824,208942.00
02/17/2019 09:30,2,2.170,ACTIVE,214.87,373.61,60.006,1550413804,"201051344000983","174011545737251",33.22,-2.00,0,331.83,404.57,73.0,68.5,0.605,1210846.2,1210846.2,7428,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413825,208943.00
02/17/2019 09:30,2,2.072,ACTIVE,213.96,369.70,60.001,1550413804,"201051344001203","174011545737251",33.00,-3.50,0,333.93,406.07,69.3,65.0,0.566,1199204.8,1199204.8,15709,0,0,0,L,1122011218,1,123.14,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413826,208944.00
02/17/2019 09:30,2,2.070,ACTIVE,213.06,371.81,59.996,1550413804,"201051344001230","174011545737251",33.14,-3.00,0,339.04,406.07,69.6,65.2,0.552,1193753.3,1193753.3,15516,0,0,0,L,1122011218,1,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413827,208945.00
02/17/2019 09:30,2,2.141,ACTIVE,213.06,371.81,59.990,1550413804,"201051344000646","174011545737251",33.14,-3.50,0,334.24,406.67,71.8,67.4,0.592,1188253.5,1188253.5,15682,0,0,0,L,1122011218,1,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413828,208946.00
02/17/2019 09:30,2,2.168,ACTIVE,214.87,372.71,59.980,1550413804,"201051344000867","174011545737251",33.20,-2.00,0,333.33,404.87,72.9,68.5,0.579,1190307.7,1190307.7,39570,0,0,0,L,1122011218,1,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413829,208947.00
02/17/2019 09:30,2,2.191,ACTIVE,215.09,371.81,59.996,1550413804,"201051344000633","174011545737251",32.98,-3.00,0,333.33,405.77,73.2,68.7,0.614,1189257.3,1189257.3,39629,0,0,0,L,1122011218,1,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413830,208948.00
02/17/2019 09:30,2,2.256,ACTIVE,213.06,374.81,59.969,1550413804,"201051344000955","174011545737251",33.32,-3.00,0,333.33,406.07,76.2,71.6,0.623,1207389.1,1207389.1,15709,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413831,208949.00
02/17/2019 09:30,2,2.307,ACTIVE,214.87,367.30,59.990,1550413804,"201051344000648","174011545737251",32.54,-3.50,0,330.33,404.27,76.0,71.4,0.610,1200197.9,1200197.9,39160,0,0,0,L,1122011218,1,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413831,208950.00
02/17/2019 09:30,2,2.307,ACTIVE,215.32,370.30,59.990,1550413804,"201051344000645","174011545737251",32.66,-2.00,0,327.62,407.27,76.3,71.7,0.605,1205131.3,1205131.3,39117,0,0,0,L,1122011218,1,122.68,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413832,208951.00
02/17/2019 09:30,2,2.287,ACTIVE,214.87,370.90,59.996,1550413804,"201051344000569","174011545737251",32.82,-2.00,0,330.03,406.07,76.0,71.5,0.619,1221454.2,1221454.2,7353,0,0,0,L,1122011218,1,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413833,208952.00
02/17/2019 09:30,2,2.316,ACTIVE,215.32,372.41,59.985,1550413804,"179051228000119","174011545737251",33.06,0.50,0,330.03,405.47,77.5,72.9,0.636,9234.0,9234.0,7403,0,0,0,L,46974696,1,122.46,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550413834,208953.00
02/17/2019 09:45,2,4.420,ACTIVE,217.80,368.20,59.990,1550414705,"201051344000579","174011545737251",32.82,3.00,0,333.93,405.77,146.9,139.9,0.658,1218661.2,1218661.2,7789,0,0,0,L,1122011218,1,123.59,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414707,208954.00
02/17/2019 09:45,2,4.125,ACTIVE,215.32,365.19,59.996,1550414705,"201051344001025","174011545737251",32.80,2.50,0,336.64,402.77,137.1,130.4,0.614,1203288.1,1203288.1,15720,0,0,0,L,1122011218,1,123.36,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414707,208955.00
02/17/2019 09:45,2,1.471,ACTIVE,215.32,348.96,60.006,1550414705,"201051344001093","174011545737251",23.99,-2.00,0,332.73,363.99,35.7,32.5,0.265,1194159.1,1194159.1,15699,0,0,0,L,1122011218,1,123.59,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414708,208956.00
02/17/2019 09:45,2,4.459,ACTIVE,217.35,365.19,60.012,1550414705,"201051344000458","174011545737251",32.62,3.30,0,328.52,405.77,147.2,140.2,0.681,1206220.4,1206220.4,7503,0,0,0,L,1122011218,1,123.59,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414709,208957.00
02/17/2019 09:45,2,4.127,ACTIVE,214.64,367.00,60.006,1550414705,"201051344000890","174011545737251",32.92,2.50,0,343.85,402.77,137.7,131.0,0.641,1199738.5,1199738.5,15668,0,0,0,L,1122011218,1,123.59,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414710,208958.00
02/17/2019 09:45,2,4.457,ACTIVE,217.58,354.07,60.006,1550414705,"201051344000988","174011545737251",21.47,1.50,0,319.51,396.45,97.0,91.7,0.429,939388.6,939388.6,7852,0,0,0,L,1122011218,1,123.36,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414711,208959.00
02/17/2019 09:45,2,4.025,ACTIVE,215.77,366.70,60.006,1550414705,"201051344000582","174011545737251",32.90,-0.50,0,343.25,403.97,134.2,127.6,0.605,1179627.4,1179627.4,15638,0,0,0,L,1122011218,1,123.81,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414712,208960.00
02/17/2019 09:45,2,4.463,ACTIVE,216.67,365.49,60.006,1550414705,"201051344000868","174011545737251",32.58,1.00,0,331.53,401.56,147.2,140.2,0.667,1191615.4,1191615.4,39541,0,0,0,L,1122011218,1,122.91,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414713,208961.00
02/17/2019 09:45,2,4.533,ACTIVE,217.80,365.19,59.990,1550414705,"201051344000576","174011545737251",32.58,2.00,0,329.13,406.37,149.5,142.4,0.689,1208115.8,1208115.8,11609,0,0,0,L,1122011218,1,123.81,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414714,208962.00
02/17/2019 09:45,2,4.404,ACTIVE,217.80,363.69,60.012,1550414705,"201051344001158","174011545737251",32.50,1.00,0,329.13,405.47,144.9,138.0,0.663,1184728.4,1184728.4,7836,0,0,0,L,1122011218,1,123.59,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414715,208963.00
02/17/2019 09:45,2,3.959,ACTIVE,215.54,366.40,60.006,1550414705,"201051344000917","174011545737251",32.84,3.00,0,343.85,405.47,131.6,125.1,0.610,1196561.5,1196561.5,15498,0,0,0,L,1122011218,1,123.59,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414716,208964.00
02/17/2019 09:45,2,4.115,ACTIVE,215.09,349.26,60.006,1550414705,"201051344000417","174011545737251",21.59,0.50,0,334.24,389.24,89.9,84.8,0.411,970584.8,970584.8,15733,0,0,0,L,1122011218,1,123.36,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414717,208965.00
02/17/2019 09:45,2,4.193,ACTIVE,214.87,365.80,60.017,1550414705,"201051344000685","174011545737251",32.74,1.50,0,345.66,403.67,139.2,132.4,0.658,1200754.3,1200754.3,15720,0,0,0,L,1122011218,1,124.04,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414718,208966.00
02/17/2019 09:45,2,4.152,ACTIVE,215.54,366.40,60.006,1550414705,"201051344000651","174011545737251",32.90,-0.50,0,346.86,403.07,138.3,131.6,0.632,1194517.7,1194517.7,15697,0,0,0,L,1122011218,1,124.27,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414719,208967.00
02/17/2019 09:45,2,4.398,ACTIVE,216.00,370.00,59.990,1550414705,"201051344000594","174011545737251",33.08,2.50,0,345.36,405.77,147.3,140.3,0.658,1209375.2,1209375.2,39525,0,0,0,L,1122011218,1,122.91,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414720,208968.00
02/17/2019 09:45,2,4.457,ACTIVE,218.03,365.19,60.006,1550414705,"201051344000469","174011545737251",32.52,0.50,0,342.65,405.77,146.8,139.7,0.681,1193648.5,1193648.5,7788,0,0,0,L,1122011218,1,123.36,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414721,208969.00
02/17/2019 09:45,2,4.074,ACTIVE,215.77,369.10,60.001,1550414705,"201051344000585","174011545737251",33.12,1.00,0,346.56,405.47,136.6,129.9,0.623,1209160.4,1209160.4,15754,0,0,0,L,1122011218,1,123.36,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414722,208970.00
02/17/2019 09:45,2,4.615,ACTIVE,218.03,364.59,59.969,1550414705,"201051344000853","174011545737251",32.62,3.00,0,343.25,406.37,152.4,145.2,0.698,1212025.1,1212025.1,7425,0,0,0,L,1122011218,1,124.04,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414723,208971.00
02/17/2019 09:45,2,4.100,ACTIVE,214.87,366.10,60.028,1550414705,"201051344001145","174011545737251",32.84,1.50,0,346.26,407.87,136.3,129.6,0.628,1208172.7,1208172.7,15669,0,0,0,L,1122011218,1,123.36,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414724,208972.00
02/17/2019 09:45,2,4.213,ACTIVE,215.32,370.30,59.990,1550414705,"201051344000438","174011545737251",33.28,0.50,0,348.06,406.97,142.1,135.2,0.645,1202165.6,1202165.6,15719,0,0,0,L,1122011218,1,123.81,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414724,208973.00
02/17/2019 09:45,2,4.176,ACTIVE,215.09,367.60,60.012,1550414705,"201051344001135","174011545737251",33.02,1.00,0,346.86,406.37,139.7,132.9,0.641,1190284.1,1190284.1,15673,0,0,0,L,1122011218,1,123.59,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414725,208974.00
02/17/2019 09:45,2,4.492,ACTIVE,217.35,366.10,60.006,1550414705,"201051344000983","174011545737251",32.66,2.00,0,343.55,404.87,148.6,141.5,0.698,1210876.9,1210876.9,7429,0,0,0,L,1122011218,1,123.59,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414726,208975.00
02/17/2019 09:45,2,4.080,ACTIVE,215.54,364.89,60.012,1550414705,"201051344001203","174011545737251",32.80,1.50,0,345.96,404.57,135.6,129.0,0.623,1199233.4,1199233.4,15710,0,0,0,L,1122011218,1,124.27,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414727,208976.00
02/17/2019 09:45,2,4.025,ACTIVE,214.41,365.80,59.985,1550414705,"201051344001230","174011545737251",32.90,2.50,0,345.96,404.27,134.2,127.6,0.610,1193781.8,1193781.8,15517,0,0,0,L,1122011218,1,123.59,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414728,208977.00
02/17/2019 09:45,2,4.186,ACTIVE,214.64,366.70,60.006,1550414705,"201051344000646","174011545737251",32.94,0.50,0,345.66,404.57,139.6,132.8,0.645,1188282.9,1188282.9,15683,0,0,0,L,1122011218,1,123.59,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414729,208978.00
02/17/2019 09:45,2,4.432,ACTIVE,216.90,360.99,60.038,1550414705,"201051344000867","174011545737251",32.28,3.70,0,343.25,403.37,144.9,137.9,0.645,1190338.2,1190338.2,39571,0,0,0,L,1122011218,1,123.59,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414730,208979.00
02/17/2019 09:45,2,4.377,ACTIVE,217.35,364.89,60.012,1550414705,"201051344000633","174011545737251",32.58,1.00,0,345.06,405.77,144.5,137.5,0.689,1189287.7,1189287.7,39630,0,0,0,L,1122011218,1,123.81,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414731,208980.00
02/17/2019 09:45,2,4.307,ACTIVE,214.64,369.70,59.990,1550414705,"201051344000955","174011545737251",33.18,1.00,0,349.26,406.07,144.8,137.8,0.681,1207419.7,1207419.7,15710,0,0,0,L,1122011218,1,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414732,208981.00
02/17/2019 09:45,2,4.488,ACTIVE,217.13,365.19,60.012,1550414705,"201051344000648","174011545737251",32.72,2.00,0,345.06,403.67,148.7,141.6,0.672,1200229.4,1200229.4,39161,0,0,0,L,1122011218,1,122.91,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414733,208982.00
02/17/2019 09:45,2,4.527,ACTIVE,217.58,365.80,60.012,1550414705,"201051344000645","174011545737251",32.66,2.00,0,341.15,407.27,149.8,142.6,0.672,1205162.9,1205162.9,39118,0,0,0,L,1122011218,1,123.81,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414734,208983.00
02/17/2019 09:45,2,4.605,ACTIVE,217.35,366.10,60.017,1550414705,"201051344000569","174011545737251",32.72,2.50,0,343.85,403.67,152.7,145.4,0.698,1221485.5,1221485.5,7354,0,0,0,L,1122011218,1,123.14,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414735,208984.00
02/17/2019 09:45,2,4.525,ACTIVE,217.58,365.19,60.028,1550414705,"179051228000119","174011545737251",32.76,6.30,0,340.85,403.37,150.2,143.1,0.707,9265.4,9265.4,7404,0,0,0,L,46974696,1,123.59,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550414736,208985.00
02/17/2019 10:00,2,5.818,ACTIVE,219.61,370.60,60.012,1550415604,"201051344000579","174011545737251",32.86,5.00,0,344.76,412.98,193.6,184.9,0.893,1218700.9,1218700.9,7790,0,0,0,L,1122011218,1,124.49,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415606,208986.00
02/17/2019 10:00,2,5.402,ACTIVE,216.45,372.11,60.022,1550415604,"201051344001025","174011545737251",33.20,6.70,0,344.15,411.78,181.6,173.3,0.809,1203325.0,1203325.0,15721,0,0,0,L,1122011218,1,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415607,208987.00
02/17/2019 10:00,2,1.930,ACTIVE,216.45,353.77,60.017,1550415604,"201051344001093","174011545737251",23.68,0.50,0,334.54,373.91,46.4,42.9,0.349,1194168.4,1194168.4,15700,0,0,0,L,1122011218,1,124.27,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415607,208988.00
02/17/2019 10:00,2,5.977,ACTIVE,219.39,365.19,60.017,1550415604,"201051344000458","174011545737251",32.36,7.70,0,336.64,408.78,195.8,187.1,0.897,1206261.5,1206261.5,7504,0,0,0,L,1122011218,1,124.49,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415608,208989.00
02/17/2019 10:00,2,5.732,ACTIVE,215.32,363.09,60.017,1550415604,"201051344000890","174011545737251",32.07,6.30,0,341.45,409.38,186.2,177.7,0.853,1199776.0,1199776.0,15669,0,0,0,L,1122011218,1,124.04,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415609,208990.00
02/17/2019 10:00,2,6.105,ACTIVE,219.16,359.78,60.038,1550415604,"201051344000988","174011545737251",20.87,5.00,0,337.24,387.44,129.2,122.8,0.588,939415.8,939415.8,7853,0,0,0,L,1122011218,1,124.04,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415610,208991.00
02/17/2019 10:00,2,5.283,ACTIVE,216.67,371.51,60.001,1550415604,"201051344000582","174011545737251",33.02,4.00,0,344.15,412.08,176.7,168.6,0.787,1179663.7,1179663.7,15639,0,0,0,L,1122011218,1,124.27,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415611,208992.00
02/17/2019 10:00,2,6.045,ACTIVE,218.03,365.19,60.001,1550415604,"201051344000868","174011545737251",32.10,4.50,0,338.14,409.98,196.6,187.8,0.871,1191656.5,1191656.5,39542,0,0,0,L,1122011218,1,123.59,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415612,208993.00
02/17/2019 10:00,2,6.111,ACTIVE,219.16,365.49,60.017,1550415604,"201051344000576","174011545737251",31.69,6.30,0,336.64,407.87,195.9,187.2,0.893,1208157.8,1208157.8,11610,0,0,0,L,1122011218,1,124.27,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415613,208994.00
02/17/2019 10:00,2,5.990,ACTIVE,219.16,363.39,60.012,1550415604,"201051344001158","174011545737251",31.81,6.00,0,337.24,407.87,193.0,184.3,0.875,1184769.2,1184769.2,7837,0,0,0,L,1122011218,1,124.04,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415614,208995.00
02/17/2019 10:00,2,5.512,ACTIVE,216.45,367.30,60.001,1550415604,"201051344000917","174011545737251",32.44,7.70,0,342.05,409.68,181.0,172.8,0.840,1196597.9,1196597.9,15499,0,0,0,L,1122011218,1,124.04,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415615,208996.00
02/17/2019 10:00,2,5.436,ACTIVE,215.77,353.77,60.017,1550415604,"201051344000417","174011545737251",21.39,3.70,0,334.24,379.92,117.6,111.6,0.548,970608.9,970608.9,15734,0,0,0,L,1122011218,1,123.81,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415616,208997.00
02/17/2019 10:00,2,5.658,ACTIVE,215.32,369.10,60.017,1550415604,"201051344000685","174011545737251",32.56,4.50,0,344.45,409.38,186.7,178.3,0.888,1200792.5,1200792.5,15721,0,0,0,L,1122011218,1,124.49,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415617,208998.00
02/17/2019 10:00,2,5.369,ACTIVE,216.45,369.70,60.028,1550415604,"201051344000651","174011545737251",32.94,4.50,0,345.66,412.38,178.9,170.7,0.809,1194555.0,1194555.0,15698,0,0,0,L,1122011218,1,124.72,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415618,208999.00
