ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 10:00,2,5.793,ACTIVE,217.13,367.60,60.006,1550415604,"201051344000594","174011545737251",32.32,6.30,0,342.35,415.09,189.7,181.1,0.844,1209415.1,1209415.1,39526,0,0,0,L,1122011218,1,123.36,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415619,209000.00
02/17/2019 10:00,2,6.061,ACTIVE,219.16,364.29,60.012,1550415604,"201051344000469","174011545737251",31.67,4.00,0,336.64,408.18,194.3,185.6,0.902,1193690.1,1193690.1,7789,0,0,0,L,1122011218,1,123.81,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415620,209001.00
02/17/2019 10:00,2,5.156,ACTIVE,216.67,368.20,60.012,1550415604,"201051344000585","174011545737251",32.74,3.70,0,345.66,409.98,170.9,163.0,0.765,1209197.1,1209197.1,15755,0,0,0,L,1122011218,1,124.04,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415621,209002.00
02/17/2019 10:00,2,6.021,ACTIVE,219.61,366.10,60.006,1550415604,"201051344000853","174011545737251",31.97,7.00,0,338.14,408.18,194.8,186.1,0.879,1212067.2,1212067.2,7426,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415622,209003.00
02/17/2019 10:00,2,5.629,ACTIVE,215.54,367.60,60.017,1550415604,"201051344001145","174011545737251",32.54,6.30,0,342.35,409.08,185.4,177.0,0.849,1208210.7,1208210.7,15670,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415623,209004.00
02/17/2019 10:00,2,5.426,ACTIVE,216.22,370.60,60.012,1550415604,"201051344000438","174011545737251",32.90,5.00,0,348.06,412.08,180.8,172.6,0.826,1202203.9,1202203.9,15720,0,0,0,L,1122011218,1,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415624,209005.00
02/17/2019 10:00,2,5.197,ACTIVE,216.22,369.40,60.012,1550415604,"201051344001135","174011545737251",32.86,4.50,0,346.26,407.57,172.9,165.0,0.787,1190321.6,1190321.6,15674,0,0,0,L,1122011218,1,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415624,209006.00
02/17/2019 10:00,2,5.982,ACTIVE,218.93,363.09,60.001,1550415604,"201051344000983","174011545737251",31.95,5.50,0,336.94,409.38,193.6,184.9,0.902,1210918.7,1210918.7,7430,0,0,0,L,1122011218,1,124.27,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415625,209007.00
02/17/2019 10:00,2,5.441,ACTIVE,216.45,370.90,60.001,1550415604,"201051344001203","174011545737251",33.06,5.00,0,345.06,412.38,182.1,173.9,0.853,1199270.5,1199270.5,15711,0,0,0,L,1122011218,1,124.72,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415626,209008.00
02/17/2019 10:00,2,5.561,ACTIVE,215.32,366.70,59.959,1550415604,"201051344001230","174011545737251",32.44,6.00,0,340.85,410.28,182.8,174.5,0.831,1193819.4,1193819.4,15518,0,0,0,L,1122011218,1,124.04,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415627,209009.00
02/17/2019 10:00,2,5.172,ACTIVE,215.32,368.80,60.006,1550415604,"201051344000646","174011545737251",32.92,3.70,0,345.36,408.78,172.4,164.5,0.800,1188320.4,1188320.4,15684,0,0,0,L,1122011218,1,124.04,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415628,209010.00
02/17/2019 10:00,2,5.961,ACTIVE,218.03,362.49,60.038,1550415604,"201051344000867","174011545737251",32.08,7.00,0,337.24,411.48,193.6,184.9,0.879,1190378.9,1190378.9,39572,0,0,0,L,1122011218,1,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415629,209011.00
02/17/2019 10:00,2,5.984,ACTIVE,218.48,363.69,60.012,1550415604,"201051344000633","174011545737251",32.08,7.00,0,336.64,411.48,194.4,185.7,0.906,1189328.0,1189328.0,39631,0,0,0,L,1122011218,1,124.27,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415630,209012.00
02/17/2019 10:00,2,5.402,ACTIVE,215.54,371.51,60.049,1550415604,"201051344000955","174011545737251",33.12,5.50,0,347.76,412.98,181.1,172.9,0.844,1207458.8,1207458.8,15711,0,0,0,L,1122011218,1,123.59,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415631,209013.00
02/17/2019 10:00,2,6.092,ACTIVE,218.48,362.49,60.017,1550415604,"201051344000648","174011545737251",32.03,5.00,0,337.24,411.48,197.5,188.7,0.893,1200270.7,1200270.7,39162,0,0,0,L,1122011218,1,123.59,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415632,209014.00
02/17/2019 10:00,2,6.219,ACTIVE,218.93,365.80,60.001,1550415604,"201051344000645","174011545737251",31.61,8.00,0,336.64,407.87,199.0,190.1,0.888,1205205.3,1205205.3,39119,0,0,0,L,1122011218,1,124.49,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415633,209015.00
02/17/2019 10:00,2,6.045,ACTIVE,219.16,365.49,59.969,1550415604,"201051344000569","174011545737251",32.07,6.00,0,336.34,407.87,196.3,187.5,0.893,1221527.6,1221527.6,7355,0,0,0,L,1122011218,1,123.81,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415634,209016.00
02/17/2019 10:00,2,6.184,ACTIVE,219.16,371.81,60.022,1550415604,"179051228000119","174011545737251",31.99,11.00,0,342.05,414.79,200.3,191.4,0.928,9307.8,9307.8,7405,0,0,0,L,46974696,1,124.27,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550415635,209017.00
02/17/2019 10:15,2,6.525,ACTIVE,219.84,367.00,59.975,1550416504,"201051344000579","174011545737251",32.08,8.00,0,337.24,415.99,212.0,202.7,0.968,1218748.0,1218748.0,7791,0,0,0,L,1122011218,1,124.72,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416505,209018.00
02/17/2019 10:15,2,6.336,ACTIVE,216.90,360.08,59.980,1550416504,"201051344001025","174011545737251",31.63,9.00,0,339.04,416.29,202.9,194.0,0.906,1203369.5,1203369.5,15722,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416506,209019.00
02/17/2019 10:15,2,2.156,ACTIVE,217.13,354.67,59.985,1550416504,"201051344001093","174011545737251",23.70,2.50,0,336.94,377.52,51.8,48.0,0.393,1194179.4,1194179.4,15701,0,0,0,L,1122011218,1,124.49,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416507,209020.00
02/17/2019 10:15,2,6.746,ACTIVE,219.61,367.30,59.948,1550416504,"201051344000458","174011545737251",31.25,10.70,0,335.44,411.48,213.6,204.2,0.968,1206308.8,1206308.8,7505,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416508,209021.00
02/17/2019 10:15,2,6.273,ACTIVE,216.00,364.29,60.017,1550416504,"201051344000890","174011545737251",31.99,7.70,0,335.74,408.48,203.3,194.3,0.924,1199821.0,1199821.0,15670,0,0,0,L,1122011218,1,124.27,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416509,209022.00
02/17/2019 10:15,2,6.686,ACTIVE,219.84,361.29,59.985,1550416504,"201051344000988","174011545737251",20.75,7.00,0,337.84,391.34,140.6,133.8,0.636,939446.8,939446.8,7854,0,0,0,L,1122011218,1,124.49,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416510,209023.00
02/17/2019 10:15,2,6.240,ACTIVE,217.58,363.69,59.990,1550416504,"201051344000582","174011545737251",31.65,6.00,0,338.14,414.79,200.0,191.1,0.897,1179707.2,1179707.2,15640,0,0,0,L,1122011218,1,124.72,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416511,209024.00
02/17/2019 10:15,2,6.627,ACTIVE,218.48,363.39,59.975,1550416504,"201051344000868","174011545737251",31.93,7.30,0,336.04,412.38,214.2,204.9,0.959,1191704.0,1191704.0,39543,0,0,0,L,1122011218,1,123.81,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416512,209025.00
02/17/2019 10:15,2,6.758,ACTIVE,220.06,368.50,59.980,1550416504,"201051344000576","174011545737251",31.33,10.70,0,335.74,416.29,214.3,204.9,0.977,1208205.2,1208205.2,11611,0,0,0,L,1122011218,1,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416513,209026.00
02/17/2019 10:15,2,6.713,ACTIVE,220.06,367.60,59.990,1550416504,"201051344001158","174011545737251",31.23,7.70,0,336.04,414.19,212.4,203.1,0.977,1184816.0,1184816.0,7838,0,0,0,L,1122011218,1,124.49,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416514,209027.00
02/17/2019 10:15,2,6.271,ACTIVE,217.13,363.09,59.985,1550416504,"201051344000917","174011545737251",31.73,9.70,0,337.84,409.98,201.5,192.6,0.932,1196642.0,1196642.0,15500,0,0,0,L,1122011218,1,124.49,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416515,209028.00
02/17/2019 10:15,2,6.391,ACTIVE,216.45,355.58,59.996,1550416504,"201051344000417","174011545737251",20.73,5.50,0,337.24,384.13,134.2,127.6,0.619,970637.9,970637.9,15735,0,0,0,L,1122011218,1,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416516,209029.00
02/17/2019 10:15,2,6.412,ACTIVE,216.22,364.29,59.996,1550416504,"201051344000685","174011545737251",31.93,7.30,0,338.74,409.38,207.3,198.1,0.977,1200838.0,1200838.0,15722,0,0,0,L,1122011218,1,124.72,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416516,209030.00
02/17/2019 10:15,2,6.404,ACTIVE,217.35,365.80,59.985,1550416504,"201051344000651","174011545737251",32.12,6.70,0,338.74,414.49,208.3,199.2,0.941,1194599.6,1194599.6,15699,0,0,0,L,1122011218,1,125.17,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416517,209031.00
02/17/2019 10:15,2,6.734,ACTIVE,217.80,365.19,59.996,1550416504,"201051344000594","174011545737251",31.91,9.00,0,337.24,419.30,217.4,207.9,0.977,1209462.4,1209462.4,39527,0,0,0,L,1122011218,1,123.59,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416518,209032.00
02/17/2019 10:15,2,6.740,ACTIVE,219.84,367.90,60.001,1550416504,"201051344000469","174011545737251",31.37,6.30,0,335.74,414.49,214.1,204.8,0.981,1193737.2,1193737.2,7790,0,0,0,L,1122011218,1,124.27,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416519,209033.00
02/17/2019 10:15,2,6.213,ACTIVE,217.35,370.60,59.985,1550416504,"201051344000585","174011545737251",32.66,6.00,0,343.25,415.39,205.5,196.5,0.937,1209240.0,1209240.0,15756,0,0,0,L,1122011218,1,124.27,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416520,209034.00
02/17/2019 10:15,2,6.744,ACTIVE,220.29,367.00,59.953,1550416504,"201051344000853","174011545737251",31.37,10.00,0,337.54,416.89,214.2,204.8,0.963,1212114.6,1212114.6,7427,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416521,209035.00
02/17/2019 10:15,2,6.264,ACTIVE,216.22,365.49,59.985,1550416504,"201051344001145","174011545737251",32.18,7.30,0,339.04,411.78,204.1,195.0,0.937,1208255.8,1208255.8,15671,0,0,0,L,1122011218,1,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416522,209036.00
02/17/2019 10:15,2,6.449,ACTIVE,216.67,366.10,60.001,1550416504,"201051344000438","174011545737251",32.12,6.30,0,342.35,415.99,209.8,200.6,0.955,1202249.3,1202249.3,15721,0,0,0,L,1122011218,1,124.72,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416523,209037.00
02/17/2019 10:15,2,6.279,ACTIVE,216.90,366.40,59.996,1550416504,"201051344001135","174011545737251",32.26,6.70,0,339.04,413.29,205.3,196.2,0.932,1190365.1,1190365.1,15675,0,0,0,L,1122011218,1,124.49,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416524,209038.00
02/17/2019 10:15,2,6.660,ACTIVE,219.61,364.29,59.990,1550416504,"201051344000983","174011545737251",31.43,8.00,0,335.44,412.08,211.8,202.5,0.977,1210965.9,1210965.9,7431,0,0,0,L,1122011218,1,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416525,209039.00
02/17/2019 10:15,2,6.277,ACTIVE,217.13,363.09,59.985,1550416504,"201051344001203","174011545737251",31.93,7.70,0,338.74,411.48,202.8,193.8,0.963,1199315.4,1199315.4,15712,0,0,0,L,1122011218,1,124.94,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416526,209040.00
02/17/2019 10:15,2,6.211,ACTIVE,216.00,360.99,60.001,1550416504,"201051344001230","174011545737251",31.75,9.70,0,334.54,409.98,199.6,190.7,0.919,1193863.9,1193863.9,15519,0,0,0,L,1122011218,1,124.27,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416527,209041.00
02/17/2019 10:15,2,6.182,ACTIVE,216.22,370.00,59.980,1550416504,"201051344000646","174011545737251",32.48,6.30,0,342.35,413.89,203.2,194.2,0.941,1188363.9,1188363.9,15685,0,0,0,L,1122011218,1,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416528,209042.00
02/17/2019 10:15,2,6.619,ACTIVE,218.71,364.59,60.033,1550416504,"201051344000867","174011545737251",31.13,11.70,0,335.74,412.08,208.7,199.5,0.924,1190425.8,1190425.8,39573,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416528,209043.00
02/17/2019 10:15,2,6.596,ACTIVE,218.71,365.49,60.001,1550416504,"201051344000633","174011545737251",31.31,9.70,0,335.74,412.08,209.1,199.9,0.977,1189375.2,1189375.2,39632,0,0,0,L,1122011218,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416529,209044.00
02/17/2019 10:15,2,6.275,ACTIVE,216.00,370.00,59.990,1550416504,"201051344000955","174011545737251",32.58,7.00,0,342.05,415.39,207.0,197.9,0.963,1207504.4,1207504.4,15712,0,0,0,L,1122011218,1,123.81,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416530,209045.00
02/17/2019 10:15,2,6.535,ACTIVE,218.93,364.29,59.975,1550416504,"201051344000648","174011545737251",31.63,9.30,0,336.04,413.59,209.2,200.0,0.941,1200318.4,1200318.4,39163,0,0,0,L,1122011218,1,123.81,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416531,209046.00
02/17/2019 10:15,2,6.518,ACTIVE,219.39,367.30,59.959,1550416504,"201051344000645","174011545737251",31.59,11.70,0,335.44,411.78,208.3,199.1,0.932,1205253.2,1205253.2,39120,0,0,0,L,1122011218,1,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416532,209047.00
02/17/2019 10:15,2,6.539,ACTIVE,219.39,364.89,59.996,1550416504,"201051344000569","174011545737251",30.91,9.00,0,335.44,411.78,204.6,195.6,0.932,1221574.8,1221574.8,7356,0,0,0,L,1122011218,1,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416533,209048.00
02/17/2019 10:15,2,6.578,ACTIVE,219.61,373.01,60.006,1550416504,"179051228000119","174011545737251",31.25,14.00,0,341.75,417.79,208.0,198.8,0.986,9355.8,9355.8,7406,0,0,0,L,46974696,1,124.72,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550416534,209049.00
02/17/2019 10:30,2,7.197,ACTIVE,220.74,370.30,60.006,1550417404,"201051344000579","174011545737251",31.17,11.00,0,336.94,420.20,227.1,217.2,1.034,1218799.8,1218799.8,7792,0,0,0,L,1122011218,1,124.94,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417405,209050.00
02/17/2019 10:30,2,6.695,ACTIVE,217.58,362.49,60.028,1550417404,"201051344001025","174011545737251",31.69,11.30,0,336.64,413.59,214.6,205.2,0.986,1203418.9,1203418.9,15723,0,0,0,L,1122011218,1,124.72,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417406,209051.00
02/17/2019 10:30,2,2.396,ACTIVE,217.58,357.98,59.985,1550417404,"201051344001093","174011545737251",23.28,4.00,0,337.54,382.63,56.6,52.7,0.451,1194191.8,1194191.8,15702,0,0,0,L,1122011218,1,124.94,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417407,209052.00
02/17/2019 10:30,2,7.236,ACTIVE,220.29,367.00,60.006,1550417404,"201051344000458","174011545737251",30.87,14.30,0,336.04,419.30,226.3,216.5,1.043,1206360.5,1206360.5,7506,0,0,0,L,1122011218,1,124.72,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417408,209053.00
02/17/2019 10:30,2,6.818,ACTIVE,216.67,363.99,60.038,1550417404,"201051344000890","174011545737251",31.05,11.30,0,335.74,412.38,214.4,205.0,0.977,1199870.2,1199870.2,15671,0,0,0,L,1122011218,1,124.72,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417409,209054.00
02/17/2019 10:30,2,7.289,ACTIVE,220.52,362.49,60.012,1550417404,"201051344000988","174011545737251",19.98,9.30,0,339.04,394.95,147.6,140.6,0.672,939480.5,939480.5,7855,0,0,0,L,1122011218,1,124.49,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417410,209055.00
02/17/2019 10:30,2,6.682,ACTIVE,218.03,364.89,60.012,1550417404,"201051344000582","174011545737251",31.09,10.00,0,335.44,412.98,210.3,201.1,0.919,1179755.5,1179755.5,15641,0,0,0,L,1122011218,1,124.94,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417411,209056.00
02/17/2019 10:30,2,7.246,ACTIVE,218.93,364.89,60.017,1550417404,"201051344000868","174011545737251",30.55,10.70,0,334.84,415.69,224.0,214.3,1.008,1191755.7,1191755.7,39544,0,0,0,L,1122011218,1,123.81,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417412,209057.00
02/17/2019 10:30,2,7.275,ACTIVE,220.29,369.10,60.017,1550417404,"201051344000576","174011545737251",30.22,13.70,0,336.04,419.90,222.5,212.8,1.012,1208256.7,1208256.7,11612,0,0,0,L,1122011218,1,124.72,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417413,209058.00
02/17/2019 10:30,2,7.127,ACTIVE,220.52,367.90,60.006,1550417404,"201051344001158","174011545737251",30.63,10.00,0,335.44,420.20,221.0,211.4,1.003,1184867.1,1184867.1,7839,0,0,0,L,1122011218,1,124.72,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417414,209059.00
02/17/2019 10:30,2,6.648,ACTIVE,217.58,363.69,60.043,1550417404,"201051344000917","174011545737251",31.13,11.70,0,336.34,411.78,209.7,200.4,0.950,1196690.5,1196690.5,15501,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417414,209060.00
02/17/2019 10:30,2,6.746,ACTIVE,216.90,356.48,60.028,1550417404,"201051344000417","174011545737251",20.30,8.50,0,337.54,390.14,138.7,132.0,0.650,970670.0,970670.0,15736,0,0,0,L,1122011218,1,124.27,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417415,209061.00
02/17/2019 10:30,2,6.775,ACTIVE,216.45,362.19,60.012,1550417404,"201051344000685","174011545737251",31.25,9.00,0,337.24,412.98,214.4,205.0,1.025,1200887.8,1200887.8,15723,0,0,0,L,1122011218,1,124.94,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417416,209062.00
02/17/2019 10:30,2,6.787,ACTIVE,217.80,363.99,59.990,1550417404,"201051344000651","174011545737251",31.21,8.50,0,336.04,412.98,214.5,205.1,0.946,1194649.5,1194649.5,15700,0,0,0,L,1122011218,1,125.40,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417417,209063.00
02/17/2019 10:30,2,7.090,ACTIVE,218.26,364.89,60.006,1550417404,"201051344000594","174011545737251",31.39,12.70,0,334.84,418.70,225.3,215.5,1.003,1209514.7,1209514.7,39528,0,0,0,L,1122011218,1,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417418,209064.00
02/17/2019 10:30,2,7.113,ACTIVE,220.52,370.00,60.017,1550417404,"201051344000469","174011545737251",30.73,10.70,0,334.84,419.90,221.3,211.7,1.016,1193788.7,1193788.7,7791,0,0,0,L,1122011218,1,124.27,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417419,209065.00
02/17/2019 10:30,2,6.619,ACTIVE,217.80,365.80,60.006,1550417404,"201051344000585","174011545737251",31.75,8.00,0,336.04,413.59,212.8,203.5,0.959,1209289.5,1209289.5,15757,0,0,0,L,1122011218,1,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417420,209066.00
02/17/2019 10:30,2,7.182,ACTIVE,220.74,370.00,60.012,1550417404,"201051344000853","174011545737251",30.57,13.70,0,342.35,420.50,222.2,212.5,1.016,1212166.2,1212166.2,7428,0,0,0,L,1122011218,1,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417421,209067.00
02/17/2019 10:30,2,6.717,ACTIVE,216.45,364.29,60.017,1550417404,"201051344001145","174011545737251",31.15,9.70,0,336.94,412.98,211.9,202.6,0.968,1208305.0,1208305.0,15672,0,0,0,L,1122011218,1,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417422,209068.00
02/17/2019 10:30,2,6.799,ACTIVE,217.35,367.30,59.990,1550417404,"201051344000438","174011545737251",31.63,8.50,0,336.94,414.79,217.6,208.1,0.994,1202299.9,1202299.9,15722,0,0,0,L,1122011218,1,125.17,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417423,209069.00
02/17/2019 10:30,2,6.707,ACTIVE,217.35,364.59,60.006,1550417404,"201051344001135","174011545737251",31.39,10.70,0,336.94,415.99,213.2,203.8,0.968,1190414.5,1190414.5,15676,0,0,0,L,1122011218,1,124.94,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417424,209070.00
02/17/2019 10:30,2,7.125,ACTIVE,220.29,369.40,60.006,1550417404,"201051344000983","174011545737251",30.67,13.00,0,335.74,418.70,221.2,211.6,1.016,1211017.4,1211017.4,7432,0,0,0,L,1122011218,1,124.72,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417425,209071.00
02/17/2019 10:30,2,6.729,ACTIVE,217.58,362.49,60.006,1550417404,"201051344001203","174011545737251",31.09,11.70,0,336.34,412.68,211.8,202.5,1.003,1199364.6,1199364.6,15713,0,0,0,L,1122011218,1,125.40,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417426,209072.00
02/17/2019 10:30,2,6.625,ACTIVE,216.45,362.79,60.001,1550417404,"201051344001230","174011545737251",31.25,11.00,0,332.13,411.78,209.5,200.3,0.955,1193912.6,1193912.6,15520,0,0,0,L,1122011218,1,124.72,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417427,209073.00
02/17/2019 10:30,2,6.676,ACTIVE,216.67,364.59,59.996,1550417404,"201051344000646","174011545737251",31.59,9.70,0,336.34,415.99,213.4,204.0,0.955,1188413.4,1188413.4,15686,0,0,0,L,1122011218,1,124.72,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417428,209074.00
02/17/2019 10:30,2,7.088,ACTIVE,219.16,365.80,59.985,1550417404,"201051344000867","174011545737251",30.81,14.70,0,335.14,414.19,221.0,211.4,0.972,1190477.1,1190477.1,39574,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417429,209075.00
02/17/2019 10:30,2,7.135,ACTIVE,219.16,367.90,59.996,1550417404,"201051344000633","174011545737251",30.77,14.30,0,333.03,416.59,222.3,212.6,1.021,1189426.9,1189426.9,39633,0,0,0,L,1122011218,1,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417429,209076.00
02/17/2019 10:30,2,6.826,ACTIVE,216.45,363.09,60.012,1550417404,"201051344000955","174011545737251",31.79,10.30,0,337.84,415.39,219.6,210.0,1.025,1207555.4,1207555.4,15713,0,0,0,L,1122011218,1,124.04,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417430,209077.00
02/17/2019 10:30,2,7.238,ACTIVE,219.61,369.10,60.017,1550417404,"201051344000648","174011545737251",30.55,12.30,0,335.14,418.70,223.8,214.1,1.008,1200370.5,1200370.5,39164,0,0,0,L,1122011218,1,124.04,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417431,209078.00
02/17/2019 10:30,2,7.268,ACTIVE,220.06,368.50,59.980,1550417404,"201051344000645","174011545737251",30.49,14.70,0,335.74,418.70,224.5,214.8,0.999,1205305.4,1205305.4,39121,0,0,0,L,1122011218,1,124.72,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417432,209079.00
02/17/2019 10:30,2,7.164,ACTIVE,220.29,368.50,60.017,1550417404,"201051344000569","174011545737251",30.47,13.30,0,335.14,419.30,221.0,211.4,1.008,1221626.1,1221626.1,7357,0,0,0,L,1122011218,1,124.27,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417433,209080.00
02/17/2019 10:30,2,7.254,ACTIVE,220.29,374.81,60.017,1550417404,"179051228000119","174011545737251",30.71,19.00,0,339.65,419.90,225.5,215.7,1.074,9408.1,9408.1,7407,0,0,0,L,46974696,1,124.72,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550417434,209081.00
02/17/2019 10:45,2,7.293,ACTIVE,220.52,369.10,60.006,1550418304,"201051344000579","174011545737251",31.87,13.00,0,342.05,425.01,235.3,225.2,1.100,1218854.9,1218854.9,7793,0,0,0,L,1122011218,1,124.94,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418305,209082.00
02/17/2019 10:45,2,7.104,ACTIVE,217.35,363.39,60.006,1550418304,"201051344001025","174011545737251",30.99,13.30,0,336.34,416.59,222.8,213.1,0.999,1203471.0,1203471.0,15724,0,0,0,L,1122011218,1,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418306,209083.00
02/17/2019 10:45,2,2.482,ACTIVE,217.58,358.58,60.017,1550418304,"201051344001093","174011545737251",23.48,5.00,0,336.34,385.33,59.2,55.2,0.455,1194205.1,1194205.1,15703,0,0,0,L,1122011218,1,124.72,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418307,209084.00
02/17/2019 10:45,2,7.523,ACTIVE,220.29,367.60,60.017,1550418304,"201051344000458","174011545737251",30.83,15.00,0,336.94,423.50,234.9,224.8,1.078,1206415.3,1206415.3,7507,0,0,0,L,1122011218,1,124.94,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418308,209085.00
02/17/2019 10:45,2,7.006,ACTIVE,216.45,363.99,59.996,1550418304,"201051344000890","174011545737251",31.27,11.30,0,336.34,415.69,221.8,212.1,1.034,1199922.0,1199922.0,15672,0,0,0,L,1122011218,1,124.49,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418309,209086.00
02/17/2019 10:45,2,7.527,ACTIVE,220.52,363.69,60.001,1550418304,"201051344000988","174011545737251",20.22,10.70,0,342.35,399.76,154.1,146.8,0.694,939516.3,939516.3,7856,0,0,0,L,1122011218,1,124.49,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418310,209087.00
02/17/2019 10:45,2,6.895,ACTIVE,217.80,367.00,59.980,1550418304,"201051344000582","174011545737251",31.31,11.70,0,335.74,416.29,218.7,209.1,0.990,1179806.4,1179806.4,15642,0,0,0,L,1122011218,1,124.94,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418311,209088.00
02/17/2019 10:45,2,7.564,ACTIVE,218.93,368.50,59.975,1550418304,"201051344000868","174011545737251",30.47,13.00,0,334.84,419.30,233.3,223.3,1.043,1191810.1,1191810.1,39545,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418312,209089.00
02/17/2019 10:45,2,7.502,ACTIVE,220.29,370.30,60.006,1550418304,"201051344000576","174011545737251",30.57,16.00,0,336.64,423.81,232.2,222.2,1.034,1208311.0,1208311.0,11613,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418313,209090.00
02/17/2019 10:45,2,7.406,ACTIVE,220.74,370.30,59.980,1550418304,"201051344001158","174011545737251",31.07,10.70,0,337.84,424.11,233.0,223.0,1.061,1184921.4,1184921.4,7840,0,0,0,L,1122011218,1,124.94,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418314,209091.00
02/17/2019 10:45,2,6.975,ACTIVE,217.58,366.40,60.001,1550418304,"201051344000917","174011545737251",31.19,13.70,0,335.44,415.39,220.3,210.7,1.021,1196741.9,1196741.9,15502,0,0,0,L,1122011218,1,124.72,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418315,209092.00
02/17/2019 10:45,2,7.098,ACTIVE,216.67,356.48,60.012,1550418304,"201051344000417","174011545737251",20.22,8.00,0,338.14,397.05,145.4,138.5,0.672,970703.7,970703.7,15737,0,0,0,L,1122011218,1,124.27,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418316,209093.00
02/17/2019 10:45,2,7.105,ACTIVE,216.22,365.19,60.001,1550418304,"201051344000685","174011545737251",31.31,10.00,0,335.74,416.89,225.3,215.5,1.074,1200940.4,1200940.4,15724,0,0,0,L,1122011218,1,124.94,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418317,209094.00
02/17/2019 10:45,2,7.150,ACTIVE,217.58,366.10,60.012,1550418304,"201051344000651","174011545737251",31.21,12.00,0,335.14,416.29,225.8,216.1,1.047,1194702.2,1194702.2,15701,0,0,0,L,1122011218,1,125.40,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418318,209095.00
02/17/2019 10:45,2,7.568,ACTIVE,218.03,367.30,60.006,1550418304,"201051344000594","174011545737251",30.97,14.00,0,333.93,421.70,237.2,227.1,1.061,1209569.9,1209569.9,39529,0,0,0,L,1122011218,1,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418319,209096.00
02/17/2019 10:45,2,7.447,ACTIVE,220.74,370.60,59.985,1550418304,"201051344000469","174011545737251",30.93,11.00,0,336.34,424.11,233.1,223.1,1.039,1193843.0,1193843.0,7792,0,0,0,L,1122011218,1,124.49,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418320,209097.00
02/17/2019 10:45,2,7.094,ACTIVE,217.58,364.29,60.017,1550418304,"201051344000585","174011545737251",31.27,8.50,0,335.44,415.99,224.5,214.8,1.016,1209341.7,1209341.7,15758,0,0,0,L,1122011218,1,124.49,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418320,209098.00
02/17/2019 10:45,2,7.529,ACTIVE,220.97,370.00,60.017,1550418304,"201051344000853","174011545737251",30.63,15.30,0,341.75,423.50,233.6,223.5,1.065,1212220.7,1212220.7,7429,0,0,0,L,1122011218,1,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418321,209099.00
02/17/2019 10:45,2,7.027,ACTIVE,216.00,364.59,60.028,1550418304,"201051344001145","174011545737251",31.25,12.00,0,336.64,421.10,222.4,212.7,1.012,1208357.0,1208357.0,15673,0,0,0,L,1122011218,1,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418322,209100.00
02/17/2019 10:45,2,7.154,ACTIVE,216.90,367.00,59.996,1550418304,"201051344000438","174011545737251",31.51,10.70,0,336.34,420.80,228.2,218.3,1.043,1202353.3,1202353.3,15723,0,0,0,L,1122011218,1,124.72,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418323,209101.00
02/17/2019 10:45,2,6.992,ACTIVE,217.35,366.10,59.996,1550418304,"201051344001135","174011545737251",31.71,11.00,0,335.74,422.00,224.6,214.8,1.016,1190466.8,1190466.8,15677,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418324,209102.00
02/17/2019 10:45,2,7.492,ACTIVE,220.52,370.90,59.990,1550418304,"201051344000983","174011545737251",30.65,15.30,0,335.44,423.20,232.5,222.5,1.078,1211071.6,1211071.6,7433,0,0,0,L,1122011218,1,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418325,209103.00
02/17/2019 10:45,2,7.023,ACTIVE,217.58,364.29,60.001,1550418304,"201051344001203","174011545737251",31.25,12.70,0,336.34,418.70,222.2,212.6,1.003,1199416.5,1199416.5,15714,0,0,0,L,1122011218,1,125.40,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418326,209104.00
02/17/2019 10:45,2,6.904,ACTIVE,216.22,363.09,60.006,1550418304,"201051344001230","174011545737251",31.39,13.30,0,330.63,415.69,219.3,209.8,0.999,1193963.9,1193963.9,15521,0,0,0,L,1122011218,1,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418327,209105.00
02/17/2019 10:45,2,6.928,ACTIVE,216.22,364.89,59.996,1550418304,"201051344000646","174011545737251",31.89,9.70,0,335.74,418.09,223.7,214.0,1.034,1188465.6,1188465.6,15687,0,0,0,L,1122011218,1,124.49,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418328,209106.00
02/17/2019 10:45,2,7.434,ACTIVE,219.16,366.10,60.012,1550418304,"201051344000867","174011545737251",30.71,15.80,0,334.54,417.49,231.2,221.2,1.025,1190531.2,1190531.2,39575,0,0,0,L,1122011218,1,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418329,209107.00
02/17/2019 10:45,2,7.520,ACTIVE,219.39,368.50,60.012,1550418304,"201051344000633","174011545737251",30.59,16.00,0,334.54,418.39,232.8,222.8,1.087,1189481.2,1189481.2,39634,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418330,209108.00
02/17/2019 10:45,2,7.053,ACTIVE,216.45,367.90,60.006,1550418304,"201051344000955","174011545737251",32.12,10.70,0,337.54,419.60,229.2,219.3,1.069,1207609.2,1207609.2,15714,0,0,0,L,1122011218,1,124.04,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418331,209109.00
02/17/2019 10:45,2,7.543,ACTIVE,219.61,369.40,59.996,1550418304,"201051344000648","174011545737251",30.73,15.50,0,334.24,423.50,234.7,224.6,1.061,1200425.4,1200425.4,39165,0,0,0,L,1122011218,1,124.04,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418332,209110.00
02/17/2019 10:45,2,7.689,ACTIVE,220.06,368.80,60.001,1550418304,"201051344000645","174011545737251",30.14,17.50,0,336.64,423.20,234.7,224.6,1.047,1205360.2,1205360.2,39122,0,0,0,L,1122011218,1,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418332,209111.00
02/17/2019 10:45,2,7.473,ACTIVE,220.29,368.20,60.017,1550418304,"201051344000569","174011545737251",30.61,14.00,0,334.84,423.20,231.4,221.5,1.052,1221680.2,1221680.2,7358,0,0,0,L,1122011218,1,124.27,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418333,209112.00
02/17/2019 10:45,2,7.602,ACTIVE,220.29,377.22,60.038,1550418304,"179051228000119","174011545737251",30.59,20.70,0,339.95,423.20,235.4,225.3,1.096,9463.1,9463.1,7408,0,0,0,L,46974696,1,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550418334,209113.00
02/17/2019 11:00,2,7.920,ACTIVE,221.42,372.11,60.028,1550419204,"201051344000579","174011545737251",30.89,14.00,0,337.84,426.81,247.7,237.1,1.127,1218911.0,1218911.0,7794,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419205,209114.00
02/17/2019 11:00,2,7.611,ACTIVE,217.80,366.70,60.028,1550419204,"201051344001025","174011545737251",30.75,15.30,0,335.44,419.00,236.9,226.7,1.056,1203524.2,1203524.2,15725,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419206,209115.00
02/17/2019 11:00,2,2.740,ACTIVE,217.80,361.89,60.033,1550419204,"201051344001093","174011545737251",23.18,6.00,0,336.04,387.14,64.4,60.2,0.513,1194219.1,1194219.1,15704,0,0,0,L,1122011218,1,124.94,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419207,209116.00
02/17/2019 11:00,2,8.086,ACTIVE,220.74,368.80,60.022,1550419204,"201051344000458","174011545737251",30.08,18.00,0,337.24,426.21,246.4,235.9,1.123,1206471.0,1206471.0,7508,0,0,0,L,1122011218,1,124.94,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419208,209117.00
02/17/2019 11:00,2,7.572,ACTIVE,216.67,365.80,60.028,1550419204,"201051344000890","174011545737251",30.73,13.70,0,336.04,418.70,235.7,225.5,1.074,1199974.8,1199974.8,15673,0,0,0,L,1122011218,1,124.72,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419209,209118.00
02/17/2019 11:00,2,8.072,ACTIVE,220.97,363.39,60.017,1550419204,"201051344000988","174011545737251",19.74,13.00,0,342.35,401.56,161.3,153.8,0.725,939552.7,939552.7,7857,0,0,0,L,1122011218,1,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419210,209119.00
02/17/2019 11:00,2,7.438,ACTIVE,218.26,366.70,60.028,1550419204,"201051344000582","174011545737251",30.93,13.00,0,334.84,418.70,233.0,223.0,1.061,1179858.6,1179858.6,15643,0,0,0,L,1122011218,1,125.17,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419211,209120.00
02/17/2019 11:00,2,8.104,ACTIVE,219.16,367.30,60.043,1550419204,"201051344000868","174011545737251",29.98,15.80,0,333.63,421.10,245.9,235.4,1.105,1191865.7,1191865.7,39546,0,0,0,L,1122011218,1,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419211,209121.00
02/17/2019 11:00,2,8.131,ACTIVE,220.74,372.11,60.038,1550419204,"201051344000576","174011545737251",29.58,19.80,0,337.24,425.91,243.5,233.1,1.109,1208366.2,1208366.2,11614,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419212,209122.00
02/17/2019 11:00,2,7.898,ACTIVE,221.19,373.01,60.038,1550419204,"201051344001158","174011545737251",30.43,13.30,0,337.54,425.61,243.3,233.0,1.118,1184976.6,1184976.6,7841,0,0,0,L,1122011218,1,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419213,209123.00
02/17/2019 11:00,2,7.434,ACTIVE,217.80,365.49,60.017,1550419204,"201051344000917","174011545737251",31.11,15.80,0,335.14,417.79,234.2,224.1,1.105,1196794.3,1196794.3,15503,0,0,0,L,1122011218,1,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419214,209124.00
02/17/2019 11:00,2,7.502,ACTIVE,216.90,357.38,60.070,1550419204,"201051344000417","174011545737251",20.20,10.30,0,337.84,394.05,153.5,146.2,0.712,970738.2,970738.2,15738,0,0,0,L,1122011218,1,124.49,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419215,209125.00
02/17/2019 11:00,2,7.588,ACTIVE,216.45,367.00,60.017,1550419204,"201051344000685","174011545737251",30.99,12.70,0,336.64,418.70,238.1,227.9,1.140,1200994.0,1200994.0,15725,0,0,0,L,1122011218,1,124.94,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419216,209126.00
02/17/2019 11:00,2,7.586,ACTIVE,217.80,367.30,59.985,1550419204,"201051344000651","174011545737251",30.91,13.00,0,334.54,418.70,237.5,227.3,1.074,1194755.9,1194755.9,15702,0,0,0,L,1122011218,1,125.40,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419217,209127.00
02/17/2019 11:00,2,7.715,ACTIVE,218.48,368.80,60.022,1550419204,"201051344000594","174011545737251",31.69,17.00,0,333.03,423.81,247.7,237.1,1.087,1209626.3,1209626.3,39530,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419218,209128.00
02/17/2019 11:00,2,7.973,ACTIVE,220.97,372.11,60.028,1550419204,"201051344000469","174011545737251",30.00,13.00,0,336.94,426.21,242.2,231.9,1.083,1193898.3,1193898.3,7793,0,0,0,L,1122011218,1,124.49,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419219,209129.00
02/17/2019 11:00,2,7.459,ACTIVE,218.03,368.80,60.038,1550419204,"201051344000585","174011545737251",31.09,10.70,0,334.84,418.09,235.0,224.9,1.087,1209395.2,1209395.2,15759,0,0,0,L,1122011218,1,124.72,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419220,209130.00
02/17/2019 11:00,2,7.986,ACTIVE,221.19,372.41,60.033,1550419204,"201051344000853","174011545737251",29.82,16.70,0,339.95,426.21,241.2,230.8,1.109,1212276.2,1212276.2,7430,0,0,0,L,1122011218,1,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419221,209131.00
02/17/2019 11:00,2,7.387,ACTIVE,216.45,364.59,60.033,1550419204,"201051344001145","174011545737251",30.93,13.00,0,336.04,419.60,231.2,221.2,1.061,1208409.9,1208409.9,15674,0,0,0,L,1122011218,1,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419223,209132.00
02/17/2019 11:00,2,7.467,ACTIVE,217.35,365.49,60.028,1550419204,"201051344000438","174011545737251",31.35,11.30,0,335.14,420.80,237.0,226.9,1.083,1202407.8,1202407.8,15724,0,0,0,L,1122011218,1,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419224,209133.00
02/17/2019 11:00,2,7.248,ACTIVE,217.58,362.79,60.022,1550419204,"201051344001135","174011545737251",31.49,12.70,0,335.74,419.60,230.7,220.8,1.034,1190520.4,1190520.4,15678,0,0,0,L,1122011218,1,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419225,209134.00
02/17/2019 11:00,2,7.793,ACTIVE,220.52,372.41,60.049,1550419204,"201051344000983","174011545737251",30.04,17.50,0,334.84,426.21,237.0,226.8,1.100,1211127.0,1211127.0,7434,0,0,0,L,1122011218,1,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419226,209135.00
02/17/2019 11:00,2,7.320,ACTIVE,217.58,365.80,60.017,1550419204,"201051344001203","174011545737251",30.99,14.30,0,335.74,418.39,229.8,219.8,1.056,1199469.7,1199469.7,15715,0,0,0,L,1122011218,1,125.40,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419227,209136.00
02/17/2019 11:00,2,7.252,ACTIVE,216.22,362.79,60.001,1550419204,"201051344001230","174011545737251",30.71,15.30,0,330.63,418.39,225.6,215.8,1.034,1194016.4,1194016.4,15522,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419228,209137.00
02/17/2019 11:00,2,7.256,ACTIVE,216.45,364.59,60.017,1550419204,"201051344000646","174011545737251",31.21,11.70,0,334.24,420.20,229.4,219.5,1.065,1188519.2,1188519.2,15688,0,0,0,L,1122011218,1,124.72,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419229,209138.00
02/17/2019 11:00,2,7.713,ACTIVE,219.39,365.80,60.028,1550419204,"201051344000867","174011545737251",30.20,19.80,0,334.24,420.20,235.8,225.7,1.047,1190586.4,1190586.4,39576,0,0,0,L,1122011218,1,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419230,209139.00
02/17/2019 11:00,2,7.674,ACTIVE,219.39,369.10,60.028,1550419204,"201051344000633","174011545737251",30.57,18.30,0,333.93,425.01,237.5,227.3,1.096,1189536.9,1189536.9,39635,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419231,209140.00
02/17/2019 11:00,2,7.406,ACTIVE,216.45,364.89,60.017,1550419204,"201051344000955","174011545737251",31.27,13.00,0,336.64,421.40,234.4,224.3,1.100,1207664.1,1207664.1,15715,0,0,0,L,1122011218,1,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419232,209141.00
