ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 11:00,2,7.811,ACTIVE,219.84,370.60,60.028,1550419204,"201051344000648","174011545737251",30.08,18.00,0,335.44,427.41,237.8,227.6,1.083,1200481.3,1200481.3,39166,0,0,0,L,1122011218,1,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419233,209142.00
02/17/2019 11:00,2,7.990,ACTIVE,220.29,368.20,60.017,1550419204,"201051344000645","174011545737251",29.28,21.00,0,336.94,425.91,236.9,226.8,1.056,1205416.1,1205416.1,39123,0,0,0,L,1122011218,1,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419233,209143.00
02/17/2019 11:00,2,7.744,ACTIVE,220.52,370.60,60.033,1550419204,"201051344000569","174011545737251",29.92,16.70,0,335.74,425.61,234.5,224.4,1.069,1221735.3,1221735.3,7359,0,0,0,L,1122011218,1,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419234,209144.00
02/17/2019 11:00,2,7.859,ACTIVE,220.52,376.62,60.033,1550419204,"179051228000119","174011545737251",29.90,24.00,0,339.04,425.31,237.9,227.7,1.114,9519.1,9519.1,7409,0,0,0,L,46974696,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550419235,209145.00
02/17/2019 11:15,2,7.508,ACTIVE,220.74,371.51,60.001,1550420104,"201051344000579","174011545737251",30.93,17.30,0,331.53,429.52,235.2,225.0,1.074,1218969.3,1218969.3,7795,0,0,0,L,1122011218,1,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420106,209146.00
02/17/2019 11:15,2,7.154,ACTIVE,217.35,363.69,59.990,1550420104,"201051344001025","174011545737251",30.83,17.00,0,325.82,422.60,223.2,213.5,0.994,1203579.9,1203579.9,15726,0,0,0,L,1122011218,1,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420107,209147.00
02/17/2019 11:15,2,2.609,ACTIVE,217.35,360.38,59.980,1550420104,"201051344001093","174011545737251",22.98,6.30,0,326.42,389.24,60.7,56.6,0.446,1194233.9,1194233.9,15705,0,0,0,L,1122011218,1,124.72,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420107,209148.00
02/17/2019 11:15,2,7.492,ACTIVE,220.52,368.80,59.990,1550420104,"201051344000458","174011545737251",30.49,21.00,0,321.91,430.12,231.2,221.2,1.056,1206528.8,1206528.8,7509,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420108,209149.00
02/17/2019 11:15,2,7.043,ACTIVE,216.22,364.59,59.980,1550420104,"201051344000890","174011545737251",30.89,14.30,0,327.32,422.60,220.4,210.8,1.008,1200030.0,1200030.0,15674,0,0,0,L,1122011218,1,124.49,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420109,209150.00
02/17/2019 11:15,2,7.584,ACTIVE,220.52,362.49,59.996,1550420104,"201051344000988","174011545737251",19.62,15.00,0,332.13,403.67,150.7,143.5,0.689,939590.3,939590.3,7858,0,0,0,L,1122011218,1,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420110,209151.00
02/17/2019 11:15,2,6.906,ACTIVE,217.58,365.49,59.996,1550420104,"201051344000582","174011545737251",31.01,15.30,0,324.92,426.81,216.9,207.4,0.994,1179913.2,1179913.2,15644,0,0,0,L,1122011218,1,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420111,209152.00
02/17/2019 11:15,2,7.588,ACTIVE,218.93,366.70,60.022,1550420104,"201051344000868","174011545737251",29.76,17.80,0,324.32,430.72,228.6,218.7,1.021,1191923.4,1191923.4,39547,0,0,0,L,1122011218,1,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420112,209153.00
02/17/2019 11:15,2,7.564,ACTIVE,220.29,367.90,60.001,1550420104,"201051344000576","174011545737251",29.56,22.00,0,330.33,431.62,226.3,216.5,1.043,1208423.5,1208423.5,11615,0,0,0,L,1122011218,1,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420113,209154.00
02/17/2019 11:15,2,7.447,ACTIVE,220.74,369.10,60.001,1550420104,"201051344001158","174011545737251",30.06,15.50,0,331.23,428.91,226.7,216.9,1.030,1185033.7,1185033.7,7842,0,0,0,L,1122011218,1,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420114,209155.00
02/17/2019 11:15,2,7.014,ACTIVE,217.13,364.89,60.001,1550420104,"201051344000917","174011545737251",30.47,16.30,0,326.42,424.71,216.3,206.9,1.025,1196849.4,1196849.4,15504,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420115,209156.00
02/17/2019 11:15,2,6.947,ACTIVE,216.22,355.88,60.001,1550420104,"201051344000417","174011545737251",20.30,11.00,0,327.62,397.66,142.7,135.8,0.667,970774.2,970774.2,15739,0,0,0,L,1122011218,1,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420116,209157.00
02/17/2019 11:15,2,6.961,ACTIVE,215.77,363.09,59.964,1550420104,"201051344000685","174011545737251",31.29,12.70,0,330.93,422.30,220.5,210.9,1.047,1201050.0,1201050.0,15726,0,0,0,L,1122011218,1,124.72,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420117,209158.00
02/17/2019 11:15,2,7.107,ACTIVE,217.35,364.29,59.996,1550420104,"201051344000651","174011545737251",30.73,14.70,0,327.62,428.91,221.2,211.6,1.003,1194811.9,1194811.9,15703,0,0,0,L,1122011218,1,125.17,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420118,209159.00
02/17/2019 11:15,2,7.430,ACTIVE,218.26,368.80,60.006,1550420104,"201051344000594","174011545737251",30.93,17.80,0,322.81,431.02,232.6,222.6,1.047,1209685.0,1209685.0,39531,0,0,0,L,1122011218,1,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420119,209160.00
02/17/2019 11:15,2,7.434,ACTIVE,220.52,370.90,59.996,1550420104,"201051344000469","174011545737251",29.90,14.70,0,331.83,430.42,225.1,215.3,1.043,1193955.7,1193955.7,7794,0,0,0,L,1122011218,1,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420119,209161.00
02/17/2019 11:15,2,7.012,ACTIVE,217.13,361.89,59.990,1550420104,"201051344000585","174011545737251",30.97,11.00,0,326.12,425.01,219.9,210.3,0.994,1209451.1,1209451.1,15760,0,0,0,L,1122011218,1,124.27,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420121,209162.00
02/17/2019 11:15,2,7.402,ACTIVE,220.74,370.30,59.990,1550420104,"201051344000853","174011545737251",29.98,20.30,0,330.03,428.91,224.6,214.9,1.025,1212333.6,1212333.6,7431,0,0,0,L,1122011218,1,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420122,209163.00
02/17/2019 11:15,2,6.889,ACTIVE,216.00,363.99,60.012,1550420104,"201051344001145","174011545737251",30.89,15.00,0,326.42,428.31,215.6,206.1,0.990,1208465.0,1208465.0,15675,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420123,209164.00
02/17/2019 11:15,2,6.891,ACTIVE,216.67,363.69,60.006,1550420104,"201051344000438","174011545737251",31.71,13.00,0,332.13,429.82,221.2,211.6,1.008,1202464.5,1202464.5,15725,0,0,0,L,1122011218,1,124.72,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420123,209165.00
02/17/2019 11:15,2,6.875,ACTIVE,217.13,364.89,60.001,1550420104,"201051344001135","174011545737251",31.23,14.70,0,330.93,426.81,217.4,207.9,0.981,1190576.1,1190576.1,15679,0,0,0,L,1122011218,1,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420124,209166.00
02/17/2019 11:15,2,7.277,ACTIVE,220.29,367.90,60.006,1550420104,"201051344000983","174011545737251",30.10,18.70,0,332.13,430.12,221.8,212.1,1.025,1211184.2,1211184.2,7435,0,0,0,L,1122011218,1,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420125,209167.00
02/17/2019 11:15,2,6.840,ACTIVE,217.13,363.69,60.033,1550420104,"201051344001203","174011545737251",30.97,16.00,0,327.32,428.31,214.5,205.1,0.990,1199525.2,1199525.2,15716,0,0,0,L,1122011218,1,125.17,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420126,209168.00
02/17/2019 11:15,2,6.711,ACTIVE,215.77,362.19,60.001,1550420104,"201051344001230","174011545737251",31.01,15.80,0,327.92,422.30,210.7,201.4,0.959,1194071.0,1194071.0,15523,0,0,0,L,1122011218,1,124.27,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420127,209169.00
02/17/2019 11:15,2,6.816,ACTIVE,216.00,365.19,59.985,1550420104,"201051344000646","174011545737251",31.25,11.30,0,329.43,429.82,215.7,206.2,1.003,1188574.9,1188574.9,15689,0,0,0,L,1122011218,1,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420128,209170.00
02/17/2019 11:15,2,7.115,ACTIVE,218.93,366.40,60.001,1550420104,"201051344000867","174011545737251",30.51,22.30,0,323.72,431.62,219.6,210.0,0.990,1190643.7,1190643.7,39577,0,0,0,L,1122011218,1,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420129,209171.00
02/17/2019 11:15,2,7.156,ACTIVE,219.16,367.30,60.012,1550420104,"201051344000633","174011545737251",30.57,21.50,0,330.93,432.22,221.3,211.7,1.034,1189594.5,1189594.5,39636,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420130,209172.00
02/17/2019 11:15,2,6.812,ACTIVE,216.00,364.89,59.969,1550420104,"201051344000955","174011545737251",31.83,14.00,0,329.13,424.71,219.5,210.0,1.030,1207721.1,1207721.1,15716,0,0,0,L,1122011218,1,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420131,209173.00
02/17/2019 11:15,2,7.162,ACTIVE,219.39,367.30,60.012,1550420104,"201051344000648","174011545737251",30.63,19.30,0,331.53,430.42,222.0,212.4,1.003,1200539.1,1200539.1,39167,0,0,0,L,1122011218,1,124.04,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420132,209174.00
02/17/2019 11:15,2,7.346,ACTIVE,220.06,368.50,59.990,1550420104,"201051344000645","174011545737251",29.74,23.30,0,330.33,430.72,221.1,211.5,0.990,1205473.8,1205473.8,39124,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420133,209175.00
02/17/2019 11:15,2,7.258,ACTIVE,219.84,368.50,59.990,1550420104,"201051344000569","174011545737251",29.78,18.70,0,331.23,434.93,218.8,209.3,1.008,1221792.2,1221792.2,7360,0,0,0,L,1122011218,1,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420134,209176.00
02/17/2019 11:15,2,7.256,ACTIVE,220.06,376.01,59.996,1550420104,"179051228000119","174011545737251",30.30,26.50,0,329.73,435.23,222.7,213.0,1.052,9576.9,9576.9,7410,0,0,0,L,46974696,1,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550420135,209177.00
02/17/2019 11:30,2,7.111,ACTIVE,220.74,367.60,60.022,1550421004,"201051344000579","174011545737251",31.15,16.00,0,338.14,428.61,224.2,214.4,1.030,1219026.4,1219026.4,7796,0,0,0,L,1122011218,1,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421005,209178.00
02/17/2019 11:30,2,6.945,ACTIVE,217.13,362.19,60.017,1550421004,"201051344001025","174011545737251",30.18,18.00,0,335.44,421.70,212.0,202.7,0.950,1203634.0,1203634.0,15727,0,0,0,L,1122011218,1,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421006,209179.00
02/17/2019 11:30,2,2.465,ACTIVE,217.13,357.08,60.017,1550421004,"201051344001093","174011545737251",23.16,7.00,0,336.64,391.34,57.8,53.8,0.455,1194248.3,1194248.3,15706,0,0,0,L,1122011218,1,124.72,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421007,209180.00
02/17/2019 11:30,2,7.154,ACTIVE,220.29,367.30,60.017,1550421004,"201051344000458","174011545737251",30.42,21.50,0,337.24,428.01,220.4,210.8,1.016,1206585.2,1206585.2,7510,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421008,209181.00
02/17/2019 11:30,2,6.721,ACTIVE,216.00,362.19,60.065,1550421004,"201051344000890","174011545737251",30.79,14.70,0,332.13,422.30,209.5,200.3,0.963,1200083.6,1200083.6,15675,0,0,0,L,1122011218,1,124.49,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421009,209182.00
02/17/2019 11:30,2,7.143,ACTIVE,220.29,362.79,60.049,1550421004,"201051344000988","174011545737251",19.88,15.00,0,342.35,403.37,144.0,137.0,0.650,939627.0,939627.0,7859,0,0,0,L,1122011218,1,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421010,209183.00
02/17/2019 11:30,2,6.617,ACTIVE,217.58,364.59,60.006,1550421004,"201051344000582","174011545737251",30.79,16.00,0,335.14,421.70,206.4,197.3,0.932,1179966.1,1179966.1,15645,0,0,0,L,1122011218,1,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421011,209184.00
02/17/2019 11:30,2,7.250,ACTIVE,218.93,367.90,60.017,1550421004,"201051344000868","174011545737251",29.72,17.30,0,334.24,427.11,218.2,208.7,1.008,1191979.6,1191979.6,39548,0,0,0,L,1122011218,1,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421012,209185.00
02/17/2019 11:30,2,7.174,ACTIVE,220.29,370.00,60.022,1550421004,"201051344000576","174011545737251",29.90,22.80,0,336.94,428.61,217.1,207.6,0.999,1208479.2,1208479.2,11616,0,0,0,L,1122011218,1,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421013,209186.00
02/17/2019 11:30,2,7.090,ACTIVE,220.52,368.80,60.012,1550421004,"201051344001158","174011545737251",30.38,15.80,0,337.24,428.91,218.1,208.5,0.999,1185089.8,1185089.8,7843,0,0,0,L,1122011218,1,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421014,209187.00
02/17/2019 11:30,2,6.588,ACTIVE,217.35,363.39,60.022,1550421004,"201051344000917","174011545737251",30.93,17.50,0,335.14,420.80,206.3,197.2,0.972,1196902.5,1196902.5,15505,0,0,0,L,1122011218,1,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421015,209188.00
02/17/2019 11:30,2,6.693,ACTIVE,216.45,355.58,59.990,1550421004,"201051344000417","174011545737251",20.18,11.70,0,337.84,395.55,136.8,130.1,0.632,970809.1,970809.1,15740,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421016,209189.00
02/17/2019 11:30,2,6.756,ACTIVE,216.00,363.39,59.990,1550421004,"201051344000685","174011545737251",30.83,13.70,0,335.74,421.10,211.0,201.7,0.999,1201104.2,1201104.2,15727,0,0,0,L,1122011218,1,124.94,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421017,209190.00
02/17/2019 11:30,2,6.703,ACTIVE,217.35,365.19,60.033,1550421004,"201051344000651","174011545737251",31.25,15.00,0,334.84,421.40,212.2,202.9,0.968,1194866.4,1194866.4,15704,0,0,0,L,1122011218,1,125.40,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421018,209191.00
02/17/2019 11:30,2,7.049,ACTIVE,218.48,365.80,60.012,1550421004,"201051344000594","174011545737251",31.37,18.70,0,331.53,427.71,223.8,214.1,1.025,1209742.2,1209742.2,39532,0,0,0,L,1122011218,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421018,209192.00
02/17/2019 11:30,2,7.080,ACTIVE,220.74,369.10,60.022,1550421004,"201051344000469","174011545737251",30.45,15.00,0,335.44,428.61,218.3,208.7,1.008,1194011.5,1194011.5,7795,0,0,0,L,1122011218,1,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421019,209193.00
02/17/2019 11:30,2,6.783,ACTIVE,217.35,364.29,60.017,1550421004,"201051344000585","174011545737251",30.99,12.70,0,334.54,421.40,212.9,203.6,0.963,1209505.4,1209505.4,15761,0,0,0,L,1122011218,1,124.49,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421020,209194.00
02/17/2019 11:30,2,7.152,ACTIVE,220.97,367.90,60.022,1550421004,"201051344000853","174011545737251",30.20,21.50,0,337.54,428.31,218.7,209.1,1.003,1212389.6,1212389.6,7432,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421021,209195.00
02/17/2019 11:30,2,6.641,ACTIVE,216.22,361.29,60.022,1550421004,"201051344001145","174011545737251",30.93,15.80,0,336.04,421.70,207.9,198.8,0.972,1208518.3,1208518.3,15676,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421022,209196.00
02/17/2019 11:30,2,6.760,ACTIVE,216.90,365.49,60.038,1550421004,"201051344000438","174011545737251",31.41,13.70,0,335.44,423.20,214.8,205.4,0.981,1202519.4,1202519.4,15726,0,0,0,L,1122011218,1,124.94,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421023,209197.00
02/17/2019 11:30,2,6.686,ACTIVE,217.13,362.49,60.001,1550421004,"201051344001135","174011545737251",31.31,17.00,0,335.44,422.60,212.0,202.7,0.959,1190630.2,1190630.2,15680,0,0,0,L,1122011218,1,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421024,209198.00
02/17/2019 11:30,2,7.146,ACTIVE,220.29,368.50,59.990,1550421004,"201051344000983","174011545737251",30.16,19.30,0,335.44,429.22,218.2,208.6,1.016,1211240.1,1211240.1,7436,0,0,0,L,1122011218,1,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421025,209199.00
02/17/2019 11:30,2,6.744,ACTIVE,217.13,363.09,60.028,1550421004,"201051344001203","174011545737251",30.79,17.00,0,335.74,421.40,210.1,200.9,0.977,1199579.0,1199579.0,15717,0,0,0,L,1122011218,1,125.40,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421026,209200.00
02/17/2019 11:30,2,6.574,ACTIVE,216.00,362.49,60.022,1550421004,"201051344001230","174011545737251",30.93,16.00,0,329.43,420.50,205.8,196.7,0.941,1194123.8,1194123.8,15524,0,0,0,L,1122011218,1,124.49,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421027,209201.00
02/17/2019 11:30,2,6.619,ACTIVE,216.22,361.59,60.022,1550421004,"201051344000646","174011545737251",31.59,12.30,0,332.43,423.50,211.7,202.4,0.977,1188629.1,1188629.1,15690,0,0,0,L,1122011218,1,124.72,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421028,209202.00
02/17/2019 11:30,2,7.062,ACTIVE,219.39,365.80,60.028,1550421004,"201051344000867","174011545737251",30.45,22.50,0,333.63,426.81,217.6,208.1,0.972,1190699.4,1190699.4,39578,0,0,0,L,1122011218,1,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421029,209203.00
02/17/2019 11:30,2,7.104,ACTIVE,219.39,366.70,60.017,1550421004,"201051344000633","174011545737251",30.51,20.70,0,333.93,428.91,219.4,209.8,1.030,1189650.6,1189650.6,39637,0,0,0,L,1122011218,1,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421030,209204.00
02/17/2019 11:30,2,6.811,ACTIVE,216.22,363.09,60.017,1550421004,"201051344000955","174011545737251",31.37,14.30,0,336.34,422.90,216.3,206.9,1.016,1207776.4,1207776.4,15717,0,0,0,L,1122011218,1,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421031,209205.00
02/17/2019 11:30,2,7.104,ACTIVE,219.84,367.00,60.017,1550421004,"201051344000648","174011545737251",30.69,20.00,0,335.44,429.52,220.8,211.2,1.003,1200595.6,1200595.6,39168,0,0,0,L,1122011218,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421031,209206.00
02/17/2019 11:30,2,7.238,ACTIVE,220.06,367.90,60.017,1550421004,"201051344000645","174011545737251",30.06,23.80,0,336.04,428.31,220.2,210.6,0.990,1205530.1,1205530.1,39125,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421032,209207.00
02/17/2019 11:30,2,7.020,ACTIVE,220.06,366.70,60.017,1550421004,"201051344000569","174011545737251",30.55,19.80,0,335.14,428.91,217.2,207.8,0.999,1221847.8,1221847.8,7361,0,0,0,L,1122011218,1,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421033,209208.00
02/17/2019 11:30,2,7.293,ACTIVE,220.29,374.21,60.022,1550421004,"179051228000119","174011545737251",30.02,27.50,0,339.34,428.31,221.7,212.1,1.047,9633.3,9633.3,7411,0,0,0,L,46974696,1,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421034,209209.00
02/17/2019 11:45,2,7.561,ACTIVE,221.87,376.01,60.033,1550421905,"201051344000579","174011545737251",33.30,18.00,0,340.85,434.63,254.2,243.5,1.167,1219086.7,1219086.7,7797,0,0,0,L,1122011218,1,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421906,209210.00
02/17/2019 11:45,2,7.787,ACTIVE,217.80,367.30,60.028,1550421905,"201051344001025","174011545737251",32.18,20.00,0,332.43,428.31,254.1,243.4,1.127,1203692.8,1203692.8,15728,0,0,0,L,1122011218,1,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421907,209211.00
02/17/2019 11:45,2,3.285,ACTIVE,218.03,361.89,60.059,1550421905,"201051344001093","174011545737251",22.70,7.70,0,334.84,395.85,75.6,71.0,0.575,1194264.6,1194264.6,15707,0,0,0,L,1122011218,1,125.17,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421908,209212.00
02/17/2019 11:45,2,7.730,ACTIVE,221.42,368.50,60.081,1550421905,"201051344000458","174011545737251",32.42,23.30,0,338.44,430.12,253.4,242.7,1.118,1206645.5,1206645.5,7511,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421909,209213.00
02/17/2019 11:45,2,7.818,ACTIVE,216.67,367.60,60.028,1550421905,"201051344000890","174011545737251",32.08,15.80,0,335.44,426.81,253.9,243.2,1.171,1200142.1,1200142.1,15676,0,0,0,L,1122011218,1,124.94,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421910,209214.00
02/17/2019 11:45,2,9.213,ACTIVE,221.64,367.30,59.996,1550421905,"201051344000988","174011545737251",19.54,17.30,0,342.05,409.08,182.3,174.0,0.818,939667.3,939667.3,7860,0,0,0,L,1122011218,1,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421911,209215.00
02/17/2019 11:45,2,7.877,ACTIVE,218.48,370.90,60.033,1550421905,"201051344000582","174011545737251",31.93,18.30,0,331.53,425.61,254.7,243.9,1.176,1180024.3,1180024.3,15646,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421912,209216.00
02/17/2019 11:45,2,7.855,ACTIVE,219.84,367.90,60.033,1550421905,"201051344000868","174011545737251",32.03,19.50,0,332.73,428.01,254.4,243.6,1.140,1192039.8,1192039.8,39549,0,0,0,L,1122011218,1,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421913,209217.00
02/17/2019 11:45,2,7.885,ACTIVE,221.64,371.21,60.049,1550421905,"201051344000576","174011545737251",31.85,24.30,0,339.04,429.82,253.8,243.0,1.184,1208539.3,1208539.3,11617,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421914,209218.00
02/17/2019 11:45,2,7.750,ACTIVE,221.87,373.31,60.033,1550421905,"201051344001158","174011545737251",32.46,17.30,0,339.65,429.22,254.3,243.6,1.140,1185149.9,1185149.9,7844,0,0,0,L,1122011218,1,125.40,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421915,209219.00
02/17/2019 11:45,2,7.783,ACTIVE,218.26,371.51,60.033,1550421905,"201051344000917","174011545737251",32.28,18.30,0,332.43,425.01,254.6,243.8,1.202,1196961.0,1196961.0,15506,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421915,209220.00
02/17/2019 11:45,2,8.629,ACTIVE,217.35,360.38,60.006,1550421905,"201051344000417","174011545737251",20.00,12.00,0,337.54,401.86,174.6,166.6,0.822,970847.5,970847.5,15741,0,0,0,L,1122011218,1,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421916,209221.00
02/17/2019 11:45,2,7.670,ACTIVE,216.67,374.51,60.049,1550421905,"201051344000685","174011545737251",32.82,14.70,0,335.74,429.52,254.5,243.7,1.211,1201163.5,1201163.5,15728,0,0,0,L,1122011218,1,125.17,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421917,209222.00
02/17/2019 11:45,2,7.713,ACTIVE,218.48,371.21,60.054,1550421905,"201051344000651","174011545737251",32.64,17.80,0,333.93,427.41,254.6,243.8,1.171,1194925.8,1194925.8,15705,0,0,0,L,1122011218,1,125.85,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421918,209223.00
02/17/2019 11:45,2,7.445,ACTIVE,218.93,376.31,60.038,1550421905,"201051344000594","174011545737251",33.40,19.80,0,330.63,437.03,250.9,240.3,1.100,1209802.2,1209802.2,39533,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421919,209224.00
02/17/2019 11:45,2,7.857,ACTIVE,221.64,371.21,60.038,1550421905,"201051344000469","174011545737251",32.05,17.50,0,338.44,429.52,254.7,243.9,1.153,1194071.7,1194071.7,7796,0,0,0,L,1122011218,1,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421920,209225.00
02/17/2019 11:45,2,7.643,ACTIVE,218.48,375.71,60.028,1550421905,"201051344000585","174011545737251",32.88,13.30,0,333.93,429.22,254.2,243.5,1.162,1209565.0,1209565.0,15762,0,0,0,L,1122011218,1,125.17,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421921,209226.00
02/17/2019 11:45,2,7.887,ACTIVE,221.87,371.51,60.043,1550421905,"201051344000853","174011545737251",31.93,23.50,0,337.54,429.22,254.5,243.7,1.153,1212449.9,1212449.9,7433,0,0,0,L,1122011218,1,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421922,209227.00
02/17/2019 11:45,2,7.674,ACTIVE,216.67,373.61,60.017,1550421905,"201051344001145","174011545737251",32.66,16.70,0,334.54,429.82,253.6,242.8,1.171,1208577.0,1208577.0,15677,0,0,0,L,1122011218,1,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421923,209228.00
02/17/2019 11:45,2,7.545,ACTIVE,217.58,377.52,60.033,1550421905,"201051344000438","174011545737251",33.24,14.30,0,334.84,434.02,253.8,243.1,1.184,1202579.2,1202579.2,15727,0,0,0,L,1122011218,1,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421924,209229.00
02/17/2019 11:45,2,7.662,ACTIVE,218.03,373.61,60.038,1550421905,"201051344001135","174011545737251",32.84,18.30,0,333.63,431.92,254.6,243.8,1.149,1190689.6,1190689.6,15681,0,0,0,L,1122011218,1,125.40,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421925,209230.00
02/17/2019 11:45,2,7.863,ACTIVE,221.64,370.60,59.990,1550421905,"201051344000983","174011545737251",31.99,21.00,0,339.04,430.12,254.8,244.0,1.167,1211300.3,1211300.3,7437,0,0,0,L,1122011218,1,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421926,209231.00
02/17/2019 11:45,2,7.805,ACTIVE,218.26,367.60,60.033,1550421905,"201051344001203","174011545737251",32.24,19.00,0,333.33,426.81,254.5,243.7,1.184,1199638.1,1199638.1,15718,0,0,0,L,1122011218,1,125.85,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421927,209232.00
02/17/2019 11:45,2,7.811,ACTIVE,216.67,369.10,60.049,1550421905,"201051344001230","174011545737251",32.20,16.70,0,330.33,425.61,254.4,243.6,1.184,1194182.1,1194182.1,15525,0,0,0,L,1122011218,1,124.72,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421927,209233.00
02/17/2019 11:45,2,7.613,ACTIVE,217.13,378.12,60.028,1550421905,"201051344000646","174011545737251",33.02,14.30,0,334.24,435.83,254.7,243.9,1.189,1188688.5,1188688.5,15691,0,0,0,L,1122011218,1,125.17,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421928,209234.00
02/17/2019 11:45,2,7.854,ACTIVE,220.29,364.89,60.038,1550421905,"201051344000867","174011545737251",32.05,24.00,0,330.63,429.22,254.1,243.3,1.140,1190759.5,1190759.5,39579,0,0,0,L,1122011218,1,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421929,209235.00
02/17/2019 11:45,2,7.736,ACTIVE,220.29,367.30,60.033,1550421905,"201051344000633","174011545737251",32.44,22.50,0,333.93,431.62,253.0,242.3,1.184,1189710.8,1189710.8,39638,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421930,209236.00
02/17/2019 11:45,2,7.482,ACTIVE,217.13,380.52,59.990,1550421905,"201051344000955","174011545737251",33.58,16.00,0,332.43,435.83,253.7,242.9,1.180,1207836.5,1207836.5,15718,0,0,0,L,1122011218,1,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421931,209237.00
02/17/2019 11:45,2,7.713,ACTIVE,220.74,370.30,60.028,1550421905,"201051344000648","174011545737251",32.60,21.00,0,337.54,430.12,253.9,243.2,1.140,1200656.1,1200656.1,39169,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421932,209238.00
02/17/2019 11:45,2,7.867,ACTIVE,221.42,372.41,60.033,1550421905,"201051344000645","174011545737251",31.97,24.80,0,339.04,428.61,254.5,243.7,1.136,1205590.6,1205590.6,39126,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421933,209239.00
02/17/2019 11:45,2,7.879,ACTIVE,221.42,373.61,60.070,1550421905,"201051344000569","174011545737251",31.93,22.50,0,337.54,429.52,254.7,243.9,1.127,1221908.0,1221908.0,7362,0,0,0,L,1122011218,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421934,209240.00
02/17/2019 11:45,2,7.834,ACTIVE,221.42,376.92,60.028,1550421905,"179051228000119","174011545737251",32.14,29.30,0,337.54,430.12,254.6,243.8,1.193,9693.8,9693.8,7412,0,0,0,L,46974696,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550421935,209241.00
02/17/2019 12:00,2,3.729,ACTIVE,216.67,353.77,59.980,1550422804,"201051344000579","174011545737251",31.19,17.50,0,339.04,435.23,117.8,111.8,0.539,1219144.7,1219144.7,7798,0,0,0,L,1122011218,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422806,209242.00
02/17/2019 12:00,2,3.439,ACTIVE,214.41,349.86,59.990,1550422804,"201051344001025","174011545737251",30.61,19.80,0,332.43,427.71,106.7,101.0,0.491,1203749.1,1203749.1,15729,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422807,209243.00
02/17/2019 12:00,2,1.309,ACTIVE,214.19,345.96,59.964,1550422804,"201051344001093","174011545737251",22.48,8.00,0,334.84,395.55,29.9,27.0,0.217,1194280.5,1194280.5,15708,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422808,209244.00
02/17/2019 12:00,2,3.688,ACTIVE,216.00,352.57,60.028,1550422804,"201051344000458","174011545737251",29.98,24.00,0,337.24,428.91,112.0,106.1,0.530,1206703.0,1206703.0,7512,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422808,209245.00
02/17/2019 12:00,2,3.172,ACTIVE,213.74,348.06,59.990,1550422804,"201051344000890","174011545737251",30.43,16.70,0,333.03,426.21,97.7,92.4,0.446,1200198.1,1200198.1,15677,0,0,0,L,1122011218,1,123.14,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422809,209246.00
02/17/2019 12:00,2,3.566,ACTIVE,216.00,359.78,60.033,1550422804,"201051344000988","174011545737251",19.48,17.30,0,321.01,408.48,70.3,65.9,0.592,939705.9,939705.9,7861,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422810,209247.00
02/17/2019 12:00,2,3.064,ACTIVE,214.41,349.86,59.985,1550422804,"201051344000582","174011545737251",30.34,18.70,0,332.43,425.61,94.2,89.0,0.438,1180079.8,1180079.8,15647,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422811,209248.00
02/17/2019 12:00,2,3.439,ACTIVE,215.09,349.86,60.006,1550422804,"201051344000868","174011545737251",29.48,19.30,0,332.43,427.41,102.7,97.2,0.468,1192097.0,1192097.0,39550,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422812,209249.00
02/17/2019 12:00,2,3.379,ACTIVE,216.00,351.97,59.985,1550422804,"201051344000576","174011545737251",29.76,24.30,0,337.24,429.82,101.8,96.4,0.477,1208596.4,1208596.4,11618,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422813,209250.00
02/17/2019 12:00,2,3.326,ACTIVE,216.00,350.77,60.001,1550422804,"201051344001158","174011545737251",29.74,17.50,0,337.84,429.82,100.2,94.8,0.464,1185207.0,1185207.0,7845,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422814,209251.00
02/17/2019 12:00,2,2.869,ACTIVE,214.19,347.46,59.996,1550422804,"201051344000917","174011545737251",30.40,19.30,0,332.73,424.41,88.3,83.3,0.420,1197016.5,1197016.5,15507,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422815,209252.00
02/17/2019 12:00,2,3.088,ACTIVE,213.74,354.37,59.985,1550422804,"201051344000417","174011545737251",19.76,12.70,0,318.61,401.56,61.8,57.7,0.517,970884.2,970884.2,15742,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422816,209253.00
02/17/2019 12:00,2,2.977,ACTIVE,213.51,348.66,60.017,1550422804,"201051344000685","174011545737251",30.61,14.30,0,333.33,430.12,92.2,87.1,0.433,1201219.6,1201219.6,15729,0,0,0,L,1122011218,1,123.36,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422817,209254.00
02/17/2019 12:00,2,3.029,ACTIVE,214.19,348.96,59.985,1550422804,"201051344000651","174011545737251",30.55,17.00,0,333.33,425.91,93.7,88.5,0.438,1194981.9,1194981.9,15706,0,0,0,L,1122011218,1,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422818,209255.00
02/17/2019 12:00,2,3.213,ACTIVE,214.41,350.17,59.953,1550422804,"201051344000594","174011545737251",30.59,19.80,0,331.83,434.63,99.6,94.2,0.464,1209859.4,1209859.4,39534,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422819,209256.00
02/17/2019 12:00,2,3.176,ACTIVE,215.77,350.17,59.980,1550422804,"201051344000469","174011545737251",29.86,17.00,0,337.24,429.22,96.1,90.8,0.460,1194128.5,1194128.5,7797,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422820,209257.00
02/17/2019 12:00,2,2.986,ACTIVE,214.19,348.06,59.990,1550422804,"201051344000585","174011545737251",30.89,13.70,0,333.63,427.11,93.5,88.3,0.438,1209621.0,1209621.0,15763,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422821,209258.00
02/17/2019 12:00,2,3.178,ACTIVE,216.22,351.37,59.985,1550422804,"201051344000853","174011545737251",29.68,23.80,0,338.14,428.31,95.6,90.3,0.442,1212506.7,1212506.7,7434,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422822,209259.00
02/17/2019 12:00,2,2.723,ACTIVE,213.51,347.16,59.969,1550422804,"201051344001145","174011545737251",30.81,16.30,0,333.93,429.22,84.9,80.1,0.398,1208632.3,1208632.3,15678,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422823,209260.00
02/17/2019 12:00,2,2.939,ACTIVE,213.74,347.76,59.980,1550422804,"201051344000438","174011545737251",30.99,15.30,0,333.03,432.52,92.3,87.1,0.429,1202635.3,1202635.3,15728,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422824,209261.00
02/17/2019 12:00,2,2.936,ACTIVE,213.74,347.46,59.953,1550422804,"201051344001135","174011545737251",30.73,19.00,0,333.63,430.42,91.5,86.4,0.415,1190745.3,1190745.3,15682,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422825,209262.00
02/17/2019 12:00,2,3.145,ACTIVE,215.54,350.17,59.964,1550422804,"201051344000983","174011545737251",29.66,21.80,0,335.44,429.22,94.5,89.2,0.451,1211357.0,1211357.0,7438,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422825,209263.00
02/17/2019 12:00,2,2.877,ACTIVE,213.96,346.86,59.990,1550422804,"201051344001203","174011545737251",30.10,18.30,0,334.24,425.91,87.7,82.8,0.407,1199693.6,1199693.6,15719,0,0,0,L,1122011218,1,123.36,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422826,209264.00
02/17/2019 12:00,2,2.668,ACTIVE,213.29,346.26,60.001,1550422804,"201051344001230","174011545737251",30.53,16.70,0,330.63,427.41,82.6,77.8,0.380,1194236.8,1194236.8,15526,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422827,209265.00
02/17/2019 12:00,2,2.885,ACTIVE,213.51,347.46,60.001,1550422804,"201051344000646","174011545737251",30.75,13.30,0,332.43,432.82,89.9,84.8,0.407,1188744.1,1188744.1,15692,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422828,209266.00
02/17/2019 12:00,2,3.057,ACTIVE,215.32,349.56,60.006,1550422804,"201051344000867","174011545737251",29.76,24.00,0,331.23,428.31,92.2,87.0,0.411,1190815.7,1190815.7,39580,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422829,209267.00
02/17/2019 12:00,2,3.027,ACTIVE,215.54,351.07,60.033,1550422804,"201051344000633","174011545737251",30.10,22.30,0,334.54,429.52,92.3,87.2,0.438,1189767.1,1189767.1,39639,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422830,209268.00
02/17/2019 12:00,2,2.904,ACTIVE,213.29,347.16,60.017,1550422804,"201051344000955","174011545737251",31.29,16.00,0,332.73,437.93,92.0,86.9,0.433,1207892.5,1207892.5,15719,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422831,209269.00
02/17/2019 12:00,2,3.029,ACTIVE,215.32,349.56,59.990,1550422804,"201051344000648","174011545737251",30.24,21.50,0,335.14,429.22,92.8,87.6,0.433,1200712.7,1200712.7,39170,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422832,209270.00
02/17/2019 12:00,2,3.078,ACTIVE,215.77,350.47,59.996,1550422804,"201051344000645","174011545737251",29.42,25.00,0,337.84,428.31,91.8,86.6,0.420,1205647.0,1205647.0,39127,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422833,209271.00
02/17/2019 12:00,2,3.029,ACTIVE,215.54,349.56,60.001,1550422804,"201051344000569","174011545737251",29.82,21.80,0,335.44,430.12,91.5,86.4,0.433,1221964.1,1221964.1,7363,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422834,209272.00
02/17/2019 12:00,2,3.125,ACTIVE,215.54,354.67,60.006,1550422804,"179051228000119","174011545737251",29.48,29.30,0,337.54,431.02,93.4,88.2,0.433,9750.3,9750.3,7413,0,0,0,L,46974696,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550422835,209273.00
02/17/2019 12:15,2,2.074,ACTIVE,214.41,367.30,60.038,1550423704,"201051344000579","174011545737251",32.72,10.70,0,323.11,398.56,68.8,64.5,0.561,1219164.7,1219164.7,7799,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423705,209274.00
02/17/2019 12:15,2,2.033,ACTIVE,212.83,360.69,60.017,1550423704,"201051344001025","174011545737251",32.05,12.30,0,317.40,393.75,66.0,61.7,0.530,1203768.3,1203768.3,15730,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423706,209275.00
02/17/2019 12:15,2,0.812,ACTIVE,212.83,342.95,60.012,1550423704,"201051344001093","174011545737251",23.30,6.30,0,334.24,366.10,19.2,16.6,0.128,1194285.6,1194285.6,15709,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423707,209276.00
02/17/2019 12:15,2,2.102,ACTIVE,214.19,360.08,60.001,1550423704,"201051344000458","174011545737251",31.91,16.30,0,318.00,396.75,67.9,63.6,0.579,1206722.7,1206722.7,7513,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423708,209277.00
02/17/2019 12:15,2,1.971,ACTIVE,212.61,363.09,60.028,1550423704,"201051344000890","174011545737251",32.34,10.00,0,321.31,394.95,64.6,60.4,0.521,1200216.7,1200216.7,15678,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423709,209278.00
02/17/2019 12:15,2,2.131,ACTIVE,214.19,353.17,60.022,1550423704,"201051344000988","174011545737251",20.63,11.00,0,319.51,392.55,44.6,41.1,0.358,939718.6,939718.6,7862,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423710,209279.00
02/17/2019 12:15,2,1.943,ACTIVE,213.51,358.28,60.022,1550423704,"201051344000582","174011545737251",31.77,12.00,0,318.30,396.15,62.5,58.4,0.508,1180098.0,1180098.0,15648,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423711,209280.00
02/17/2019 12:15,2,2.102,ACTIVE,213.74,358.28,60.022,1550423704,"201051344000868","174011545737251",31.65,12.30,0,317.40,391.04,67.3,63.1,0.548,1192116.4,1192116.4,39551,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423712,209281.00
02/17/2019 12:15,2,2.064,ACTIVE,214.87,360.99,60.028,1550423704,"201051344000576","174011545737251",31.91,17.50,0,316.20,396.75,66.7,62.5,0.561,1208615.6,1208615.6,11619,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423713,209282.00
02/17/2019 12:15,2,2.076,ACTIVE,214.64,360.08,60.065,1550423704,"201051344001158","174011545737251",31.87,10.70,0,318.61,396.15,67.0,62.8,0.561,1185226.4,1185226.4,7846,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423714,209283.00
