ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 12:15,2,1.795,ACTIVE,213.29,359.18,60.022,1550423704,"201051344000917","174011545737251",31.97,12.00,0,320.11,395.25,58.2,54.2,0.477,1197033.7,1197033.7,15508,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423715,209284.00
02/17/2019 12:15,2,2.055,ACTIVE,213.06,349.86,60.022,1550423704,"201051344000417","174011545737251",20.89,7.30,0,317.70,388.64,43.5,40.0,0.354,970896.4,970896.4,15743,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423715,209285.00
02/17/2019 12:15,2,1.955,ACTIVE,212.83,364.89,60.033,1550423704,"201051344000685","174011545737251",32.44,8.50,0,318.61,395.55,64.2,60.1,0.548,1201238.2,1201238.2,15730,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423716,209286.00
02/17/2019 12:15,2,2.049,ACTIVE,213.29,358.88,60.017,1550423704,"201051344000651","174011545737251",31.83,10.70,0,319.81,393.75,66.1,61.8,0.539,1195000.8,1195000.8,15707,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423717,209287.00
02/17/2019 12:15,2,2.062,ACTIVE,213.51,369.10,60.049,1550423704,"201051344000594","174011545737251",32.78,12.30,0,315.00,395.25,68.5,64.1,0.552,1209879.3,1209879.3,39535,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423718,209288.00
02/17/2019 12:15,2,2.090,ACTIVE,214.41,360.99,60.006,1550423704,"201051344000469","174011545737251",31.89,11.00,0,316.20,394.95,67.6,63.3,0.561,1194147.8,1194147.8,7798,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423719,209289.00
02/17/2019 12:15,2,2.041,ACTIVE,213.29,363.69,60.022,1550423704,"201051344000585","174011545737251",32.28,7.30,0,321.61,394.65,66.8,62.6,0.539,1209640.2,1209640.2,15764,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423720,209290.00
02/17/2019 12:15,2,2.123,ACTIVE,214.87,359.18,60.022,1550423704,"201051344000853","174011545737251",31.71,16.00,0,319.21,397.96,68.2,63.9,0.566,1212526.1,1212526.1,7435,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423721,209291.00
02/17/2019 12:15,2,1.805,ACTIVE,212.83,362.79,60.017,1550423704,"201051344001145","174011545737251",32.48,9.30,0,319.81,396.75,59.4,55.4,0.491,1208649.7,1208649.7,15679,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423722,209292.00
02/17/2019 12:15,2,2.033,ACTIVE,213.06,366.10,60.012,1550423704,"201051344000438","174011545737251",32.56,8.50,0,318.30,399.16,67.0,62.7,0.548,1202654.5,1202654.5,15729,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423723,209293.00
02/17/2019 12:15,2,2.002,ACTIVE,212.61,366.10,60.006,1550423704,"201051344001135","174011545737251",32.60,11.00,0,321.61,395.25,66.1,61.9,0.539,1190764.3,1190764.3,15683,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423724,209294.00
02/17/2019 12:15,2,2.121,ACTIVE,214.19,359.78,60.043,1550423704,"201051344000983","174011545737251",31.81,15.00,0,317.10,394.05,68.3,64.0,0.579,1211376.4,1211376.4,7439,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423725,209295.00
02/17/2019 12:15,2,1.973,ACTIVE,213.06,360.38,60.017,1550423704,"201051344001203","174011545737251",32.01,12.30,0,318.61,393.75,64.0,59.8,0.535,1199711.9,1199711.9,15720,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423726,209296.00
02/17/2019 12:15,2,1.803,ACTIVE,212.61,359.48,60.017,1550423704,"201051344001230","174011545737251",32.07,10.00,0,318.30,394.95,58.5,54.6,0.473,1194253.9,1194253.9,15527,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423727,209297.00
02/17/2019 12:15,2,2.012,ACTIVE,212.61,362.19,60.017,1550423704,"201051344000646","174011545737251",32.12,7.00,0,322.21,397.66,65.5,61.3,0.544,1188762.9,1188762.9,15693,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423728,209298.00
02/17/2019 12:15,2,2.074,ACTIVE,214.41,362.49,60.012,1550423704,"201051344000867","174011545737251",32.16,16.70,0,318.00,390.14,67.6,63.3,0.539,1190835.0,1190835.0,39581,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423728,209299.00
02/17/2019 12:15,2,2.090,ACTIVE,214.41,360.69,60.006,1550423704,"201051344000633","174011545737251",31.95,15.50,0,319.21,394.95,67.7,63.4,0.561,1189786.4,1189786.4,39640,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423729,209300.00
02/17/2019 12:15,2,2.031,ACTIVE,212.61,367.60,60.012,1550423704,"201051344000955","174011545737251",32.76,9.30,0,325.52,397.96,67.4,63.1,0.557,1207911.8,1207911.8,15720,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423730,209301.00
02/17/2019 12:15,2,2.098,ACTIVE,214.19,363.09,60.006,1550423704,"201051344000648","174011545737251",32.16,14.30,0,316.20,393.45,68.3,64.0,0.566,1200732.1,1200732.1,39171,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423731,209302.00
02/17/2019 12:15,2,2.133,ACTIVE,214.64,358.58,59.996,1550423704,"201051344000645","174011545737251",31.47,18.30,0,317.70,396.15,67.9,63.6,0.557,1205666.3,1205666.3,39128,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423732,209303.00
02/17/2019 12:15,2,2.109,ACTIVE,214.19,360.99,60.001,1550423704,"201051344000569","174011545737251",31.99,15.30,0,318.30,393.75,68.4,64.1,0.561,1221983.3,1221983.3,7364,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423733,209304.00
02/17/2019 12:15,2,2.180,ACTIVE,214.64,361.89,60.006,1550423704,"179051228000119","174011545737251",31.75,21.80,0,319.51,396.15,70.1,65.7,0.579,9769.9,9769.9,7414,0,0,0,L,46974696,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550423734,209305.00
02/17/2019 12:30,2,3.984,ACTIVE,216.67,359.78,60.017,1550424604,"201051344000579","174011545737251",32.26,10.00,0,338.44,454.46,130.1,123.7,0.601,1219199.3,1219199.3,7800,0,0,0,L,1122011218,1,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424605,209306.00
02/17/2019 12:30,2,3.996,ACTIVE,214.64,352.87,60.022,1550424604,"201051344001025","174011545737251",31.53,12.30,0,334.54,449.65,127.6,121.2,0.570,1203801.6,1203801.6,15731,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424606,209307.00
02/17/2019 12:30,2,1.574,ACTIVE,214.87,348.96,60.012,1550424604,"201051344001093","174011545737251",23.26,5.00,0,321.91,396.15,37.2,34.0,0.287,1194295.2,1194295.2,15710,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424607,209308.00
02/17/2019 12:30,2,4.146,ACTIVE,216.45,353.77,60.022,1550424604,"201051344000458","174011545737251",31.19,15.80,0,336.34,449.95,130.9,124.5,0.623,1206757.1,1206757.1,7514,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424608,209309.00
02/17/2019 12:30,2,4.141,ACTIVE,214.41,354.97,60.065,1550424604,"201051344000890","174011545737251",31.69,10.70,0,334.24,446.35,132.8,126.2,0.610,1200249.9,1200249.9,15679,0,0,0,L,1122011218,1,123.36,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424609,209310.00
02/17/2019 12:30,2,4.385,ACTIVE,216.90,352.57,60.017,1550424604,"201051344000988","174011545737251",20.48,10.00,0,318.61,414.79,91.0,85.9,0.420,939742.2,939742.2,7863,0,0,0,L,1122011218,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424610,209311.00
02/17/2019 12:30,2,4.008,ACTIVE,215.32,355.88,60.054,1550424604,"201051344000582","174011545737251",31.81,13.00,0,333.63,448.75,129.1,122.7,0.592,1180130.7,1180130.7,15649,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424611,209312.00
02/17/2019 12:30,2,4.369,ACTIVE,216.00,356.18,60.028,1550424604,"201051344000868","174011545737251",31.11,12.00,0,334.24,446.65,137.7,131.0,0.632,1192150.7,1192150.7,39552,0,0,0,L,1122011218,1,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424612,209313.00
02/17/2019 12:30,2,4.277,ACTIVE,216.90,356.78,60.065,1550424604,"201051344000576","174011545737251",31.45,16.70,0,337.24,448.45,136.1,129.5,0.636,1208649.7,1208649.7,11620,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424613,209314.00
02/17/2019 12:30,2,4.248,ACTIVE,216.90,354.67,60.022,1550424604,"201051344001158","174011545737251",31.29,10.30,0,336.94,450.56,134.6,128.0,0.628,1185260.7,1185260.7,7847,0,0,0,L,1122011218,1,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424613,209315.00
02/17/2019 12:30,2,3.857,ACTIVE,215.09,353.77,60.022,1550424604,"201051344000917","174011545737251",31.61,12.30,0,333.63,448.75,123.5,117.2,0.579,1197065.9,1197065.9,15509,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424615,209316.00
02/17/2019 12:30,2,4.076,ACTIVE,214.64,350.17,60.028,1550424604,"201051344000417","174011545737251",20.65,7.30,0,318.91,407.27,85.3,80.4,0.393,970918.8,970918.8,15744,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424616,209317.00
02/17/2019 12:30,2,4.064,ACTIVE,214.41,356.78,60.028,1550424604,"201051344000685","174011545737251",31.83,8.00,0,333.33,450.86,131.0,124.5,0.628,1201271.6,1201271.6,15731,0,0,0,L,1122011218,1,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424617,209318.00
02/17/2019 12:30,2,4.123,ACTIVE,215.09,354.97,60.028,1550424604,"201051344000651","174011545737251",31.71,10.70,0,334.84,447.85,132.4,125.9,0.610,1195034.5,1195034.5,15708,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424618,209319.00
02/17/2019 12:30,2,4.291,ACTIVE,215.32,353.17,60.028,1550424604,"201051344000594","174011545737251",31.43,14.70,0,329.73,456.27,136.6,129.9,0.623,1209913.9,1209913.9,39536,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424618,209320.00
02/17/2019 12:30,2,4.252,ACTIVE,216.90,355.88,60.022,1550424604,"201051344000469","174011545737251",31.29,10.30,0,336.04,449.65,134.8,128.1,0.636,1194182.3,1194182.3,7799,0,0,0,L,1122011218,1,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424619,209321.00
02/17/2019 12:30,2,4.182,ACTIVE,215.09,354.07,60.028,1550424604,"201051344000585","174011545737251",31.65,8.00,0,333.03,449.35,134.1,127.5,0.614,1209674.0,1209674.0,15765,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424620,209322.00
02/17/2019 12:30,2,4.301,ACTIVE,217.35,356.18,60.028,1550424604,"201051344000853","174011545737251",31.29,14.70,0,337.84,449.35,136.3,129.6,0.623,1212560.8,1212560.8,7436,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424621,209323.00
02/17/2019 12:30,2,4.023,ACTIVE,214.41,354.67,60.022,1550424604,"201051344001145","174011545737251",31.75,10.30,0,335.44,450.26,129.4,123.0,0.601,1208682.1,1208682.1,15680,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424622,209324.00
02/17/2019 12:30,2,4.182,ACTIVE,214.64,362.19,60.054,1550424604,"201051344000438","174011545737251",32.38,8.50,0,336.94,452.96,137.2,130.5,0.636,1202688.4,1202688.4,15730,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424623,209325.00
02/17/2019 12:30,2,4.164,ACTIVE,214.64,356.48,60.028,1550424604,"201051344001135","174011545737251",31.87,12.30,0,333.93,451.46,134.3,127.7,0.623,1190797.9,1190797.9,15684,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424624,209326.00
02/17/2019 12:30,2,4.309,ACTIVE,216.67,356.18,60.017,1550424604,"201051344000983","174011545737251",31.49,14.30,0,336.94,449.35,137.4,130.7,0.650,1211411.1,1211411.1,7440,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424625,209327.00
02/17/2019 12:30,2,4.189,ACTIVE,215.09,353.47,59.985,1550424604,"201051344001203","174011545737251",31.47,12.70,0,334.24,449.95,133.6,127.0,0.628,1199745.3,1199745.3,15721,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424626,209328.00
02/17/2019 12:30,2,4.094,ACTIVE,214.19,357.98,59.975,1550424604,"201051344001230","174011545737251",32.01,10.70,0,332.73,447.25,132.7,126.2,0.601,1194286.1,1194286.1,15528,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424627,209329.00
02/17/2019 12:30,2,4.291,ACTIVE,214.41,358.58,60.012,1550424604,"201051344000646","174011545737251",32.05,9.00,0,333.93,452.96,139.2,132.4,0.654,1188796.4,1188796.4,15694,0,0,0,L,1122011218,1,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424628,209330.00
02/17/2019 12:30,2,4.434,ACTIVE,216.45,355.58,60.012,1550424604,"201051344000867","174011545737251",31.25,16.00,0,334.24,447.85,140.3,133.5,0.628,1190869.4,1190869.4,39582,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424629,209331.00
02/17/2019 12:30,2,4.578,ACTIVE,216.90,356.78,60.001,1550424604,"201051344000633","174011545737251",31.01,14.70,0,336.34,447.85,143.8,136.9,0.685,1189821.0,1189821.0,39641,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424629,209332.00
02/17/2019 12:30,2,4.578,ACTIVE,214.64,365.19,60.028,1550424604,"201051344000955","174011545737251",32.54,10.70,0,334.84,450.86,150.9,143.8,0.703,1207945.9,1207945.9,15721,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424630,209333.00
02/17/2019 12:30,2,4.588,ACTIVE,216.90,356.48,60.012,1550424604,"201051344000648","174011545737251",31.51,13.70,0,336.04,450.26,146.5,139.5,0.676,1200766.9,1200766.9,39172,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424631,209334.00
02/17/2019 12:30,2,4.717,ACTIVE,217.35,356.48,59.969,1550424604,"201051344000645","174011545737251",30.95,18.00,0,335.44,447.85,147.9,140.8,0.667,1205701.1,1205701.1,39129,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424632,209335.00
02/17/2019 12:30,2,4.688,ACTIVE,217.35,358.58,60.017,1550424604,"201051344000569","174011545737251",31.21,14.70,0,336.04,449.05,148.2,141.1,0.689,1222018.1,1222018.1,7365,0,0,0,L,1122011218,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424633,209336.00
02/17/2019 12:30,2,4.867,ACTIVE,217.58,363.99,59.964,1550424604,"179051228000119","174011545737251",31.25,20.70,0,333.63,443.94,154.0,146.7,0.725,9805.0,9805.0,7415,0,0,0,L,46974696,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550424634,209337.00
02/17/2019 12:45,2,3.480,ACTIVE,216.22,357.38,59.990,1550425504,"201051344000579","174011545737251",32.12,11.00,0,337.84,452.36,113.2,107.4,0.517,1219239.4,1219239.4,7801,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425505,209338.00
02/17/2019 12:45,2,3.451,ACTIVE,214.41,350.47,59.996,1550425504,"201051344001025","174011545737251",31.31,12.70,0,333.33,449.35,109.4,103.7,0.499,1203840.5,1203840.5,15732,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425506,209339.00
02/17/2019 12:45,2,1.352,ACTIVE,214.41,347.16,59.996,1550425504,"201051344001093","174011545737251",22.96,5.00,0,321.01,396.15,31.6,28.5,0.230,1194306.7,1194306.7,15711,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425507,209340.00
02/17/2019 12:45,2,3.531,ACTIVE,216.00,351.37,60.022,1550425504,"201051344000458","174011545737251",31.31,15.30,0,336.94,445.75,112.0,106.2,0.535,1206797.0,1206797.0,7515,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425508,209341.00
02/17/2019 12:45,2,3.373,ACTIVE,213.74,353.77,59.996,1550425504,"201051344000890","174011545737251",31.77,10.30,0,333.33,449.35,108.5,102.8,0.499,1200288.6,1200288.6,15680,0,0,0,L,1122011218,1,123.14,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425509,209342.00
02/17/2019 12:45,2,3.572,ACTIVE,216.00,360.38,59.990,1550425504,"201051344000988","174011545737251",20.42,10.00,0,317.40,415.69,74.0,69.5,0.610,939769.5,939769.5,7864,0,0,0,L,1122011218,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425510,209343.00
02/17/2019 12:45,2,3.361,ACTIVE,214.87,351.07,59.975,1550425504,"201051344000582","174011545737251",31.31,12.70,0,333.33,446.95,106.6,101.0,0.491,1180168.9,1180168.9,15650,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425511,209344.00
02/17/2019 12:45,2,3.564,ACTIVE,215.09,351.07,59.996,1550425504,"201051344000868","174011545737251",30.93,12.30,0,334.24,443.94,111.7,105.9,0.513,1192190.2,1192190.2,39553,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425512,209345.00
02/17/2019 12:45,2,3.520,ACTIVE,216.22,353.17,60.001,1550425504,"201051344000576","174011545737251",31.05,16.30,0,336.34,444.54,110.7,104.9,0.513,1208689.1,1208689.1,11621,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425513,209346.00
02/17/2019 12:45,2,3.561,ACTIVE,216.22,352.57,60.001,1550425504,"201051344001158","174011545737251",31.13,11.00,0,337.24,449.35,112.2,106.4,0.526,1185300.2,1185300.2,7848,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425513,209347.00
02/17/2019 12:45,2,3.244,ACTIVE,214.64,353.47,59.996,1550425504,"201051344000917","174011545737251",31.65,12.30,0,332.73,447.55,104.0,98.5,0.486,1197103.6,1197103.6,15510,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425514,209348.00
02/17/2019 12:45,2,3.445,ACTIVE,214.19,357.08,59.969,1550425504,"201051344000417","174011545737251",20.79,7.00,0,318.30,409.68,72.7,68.2,0.605,970945.0,970945.0,15745,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425515,209349.00
02/17/2019 12:45,2,3.406,ACTIVE,213.96,356.48,59.996,1550425504,"201051344000685","174011545737251",32.01,9.70,0,333.93,449.95,110.5,104.7,0.526,1201310.3,1201310.3,15732,0,0,0,L,1122011218,1,123.59,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425516,209350.00
02/17/2019 12:45,2,3.494,ACTIVE,214.64,352.87,59.990,1550425504,"201051344000651","174011545737251",31.69,12.70,0,333.63,447.25,112.2,106.3,0.513,1195073.5,1195073.5,15709,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425517,209351.00
02/17/2019 12:45,2,3.568,ACTIVE,214.87,357.08,60.006,1550425504,"201051344000594","174011545737251",32.08,17.80,0,327.32,462.88,115.9,110.0,0.530,1209954.0,1209954.0,39537,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425518,209352.00
02/17/2019 12:45,2,3.598,ACTIVE,216.45,353.17,60.012,1550425504,"201051344000469","174011545737251",31.09,10.30,0,336.64,446.65,113.3,107.4,0.539,1194221.9,1194221.9,7800,0,0,0,L,1122011218,1,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425519,209353.00
02/17/2019 12:45,2,3.496,ACTIVE,214.87,356.18,59.985,1550425504,"201051344000585","174011545737251",31.89,8.00,0,333.03,450.26,113.0,107.2,0.521,1209713.1,1209713.1,15766,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425520,209354.00
02/17/2019 12:45,2,3.611,ACTIVE,216.67,353.77,59.980,1550425504,"201051344000853","174011545737251",31.15,14.70,0,337.84,446.35,113.9,108.0,0.530,1212600.4,1212600.4,7437,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425521,209355.00
02/17/2019 12:45,2,3.336,ACTIVE,214.19,353.77,60.001,1550425504,"201051344001145","174011545737251",31.73,9.30,0,334.24,451.46,107.2,101.6,0.491,1208719.9,1208719.9,15681,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425522,209356.00
02/17/2019 12:45,2,3.531,ACTIVE,214.41,358.28,60.022,1550425504,"201051344000438","174011545737251",32.18,8.50,0,335.74,452.66,115.1,109.2,0.530,1202727.5,1202727.5,15731,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425523,209357.00
02/17/2019 12:45,2,3.531,ACTIVE,214.19,353.47,59.990,1550425504,"201051344001135","174011545737251",31.71,11.70,0,333.93,455.06,113.5,107.6,0.513,1190836.7,1190836.7,15685,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425524,209358.00
02/17/2019 12:45,2,3.658,ACTIVE,216.22,351.37,60.001,1550425504,"201051344000983","174011545737251",31.05,14.70,0,335.74,443.64,115.1,109.1,0.539,1211450.8,1211450.8,7441,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425525,209359.00
02/17/2019 12:45,2,3.531,ACTIVE,214.64,350.77,60.028,1550425504,"201051344001203","174011545737251",31.31,12.30,0,334.24,448.45,112.0,106.1,0.521,1199783.8,1199783.8,15722,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425526,209360.00
02/17/2019 12:45,2,3.340,ACTIVE,213.96,354.07,60.012,1550425504,"201051344001230","174011545737251",31.83,10.30,0,332.43,446.05,107.6,102.0,0.486,1194323.5,1194323.5,15529,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425527,209361.00
02/17/2019 12:45,2,3.557,ACTIVE,213.96,355.88,59.990,1550425504,"201051344000646","174011545737251",31.89,7.70,0,332.73,452.36,115.0,109.0,0.544,1188835.1,1188835.1,15695,0,0,0,L,1122011218,1,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425528,209362.00
02/17/2019 12:45,2,3.689,ACTIVE,216.00,351.07,59.996,1550425504,"201051344000867","174011545737251",31.03,16.30,0,334.24,446.05,115.9,110.0,0.526,1190908.6,1190908.6,39583,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425528,209363.00
02/17/2019 12:45,2,3.697,ACTIVE,216.22,353.17,60.006,1550425504,"201051344000633","174011545737251",31.31,15.30,0,333.93,448.15,117.2,111.2,0.557,1189860.5,1189860.5,39642,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425529,209364.00
02/17/2019 12:45,2,3.689,ACTIVE,213.96,356.78,59.996,1550425504,"201051344000955","174011545737251",32.07,10.00,0,334.24,455.06,119.8,113.7,0.566,1207985.1,1207985.1,15722,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425530,209365.00
02/17/2019 12:45,2,3.686,ACTIVE,216.22,352.87,60.001,1550425504,"201051344000648","174011545737251",31.57,14.00,0,335.74,447.55,117.9,111.8,0.548,1200806.6,1200806.6,39173,0,0,0,L,1122011218,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425531,209366.00
02/17/2019 12:45,2,3.762,ACTIVE,216.45,352.87,60.012,1550425504,"201051344000645","174011545737251",30.91,18.00,0,337.24,443.04,117.8,111.7,0.539,1205740.6,1205740.6,39130,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425532,209367.00
02/17/2019 12:45,2,3.725,ACTIVE,216.22,352.87,60.006,1550425504,"201051344000569","174011545737251",31.01,15.30,0,334.84,443.64,117.1,111.1,0.544,1222057.4,1222057.4,7366,0,0,0,L,1122011218,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425533,209368.00
02/17/2019 12:45,2,3.799,ACTIVE,216.45,358.58,59.985,1550425504,"179051228000119","174011545737251",31.01,21.00,0,338.14,441.84,119.4,113.3,0.570,9844.6,9844.6,7416,0,0,0,L,46974696,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550425534,209369.00
02/17/2019 13:00,2,4.279,ACTIVE,217.58,357.08,60.012,1550426403,"201051344000579","174011545737251",31.65,11.30,0,337.54,454.76,137.2,130.5,0.632,1219282.4,1219282.4,7802,0,0,0,L,1122011218,1,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426405,209370.00
02/17/2019 13:00,2,4.115,ACTIVE,215.09,353.47,60.012,1550426403,"201051344001025","174011545737251",31.33,13.70,0,333.63,453.56,130.5,124.1,0.592,1203882.3,1203882.3,15733,0,0,0,L,1122011218,1,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426406,209371.00
02/17/2019 13:00,2,1.695,ACTIVE,215.32,349.86,60.028,1550426403,"201051344001093","174011545737251",22.94,5.50,0,320.71,396.75,39.3,36.0,0.292,1194319.4,1194319.4,15712,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426407,209372.00
02/17/2019 13:00,2,4.266,ACTIVE,217.13,354.97,60.006,1550426403,"201051344000458","174011545737251",30.93,15.50,0,336.04,449.05,133.6,127.0,0.636,1206839.8,1206839.8,7516,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426407,209373.00
02/17/2019 13:00,2,4.023,ACTIVE,214.41,351.37,60.006,1550426403,"201051344000890","174011545737251",31.21,10.70,0,333.33,450.86,127.2,120.8,0.579,1200330.4,1200330.4,15681,0,0,0,L,1122011218,1,123.59,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426408,209374.00
02/17/2019 13:00,2,4.297,ACTIVE,217.13,352.87,60.006,1550426403,"201051344000988","174011545737251",19.88,11.30,0,334.24,414.49,86.5,81.6,0.393,939799.2,939799.2,7865,0,0,0,L,1122011218,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426409,209375.00
02/17/2019 13:00,2,3.971,ACTIVE,215.54,353.77,59.996,1550426403,"201051344000582","174011545737251",30.91,13.30,0,333.63,449.95,124.3,118.1,0.570,1180210.3,1180210.3,15651,0,0,0,L,1122011218,1,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426410,209376.00
02/17/2019 13:00,2,4.188,ACTIVE,216.22,354.07,60.001,1550426403,"201051344000868","174011545737251",30.59,12.70,0,335.14,446.95,129.8,123.3,0.592,1192232.8,1192232.8,39554,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426411,209377.00
02/17/2019 13:00,2,4.137,ACTIVE,217.35,356.18,59.996,1550426403,"201051344000576","174011545737251",30.53,18.70,0,337.24,447.55,127.8,121.5,0.597,1208731.4,1208731.4,11622,0,0,0,L,1122011218,1,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426412,209378.00
02/17/2019 13:00,2,4.125,ACTIVE,217.35,354.97,59.996,1550426403,"201051344001158","174011545737251",30.59,11.70,0,336.64,451.16,127.8,121.4,0.597,1185342.7,1185342.7,7849,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426413,209379.00
02/17/2019 13:00,2,3.844,ACTIVE,215.32,351.97,60.001,1550426403,"201051344000917","174011545737251",31.05,12.70,0,333.33,449.05,120.9,114.8,0.566,1197144.6,1197144.6,15511,0,0,0,L,1122011218,1,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426414,209380.00
02/17/2019 13:00,2,3.924,ACTIVE,214.87,347.76,60.028,1550426403,"201051344000417","174011545737251",20.50,8.50,0,316.80,410.58,81.5,76.7,0.376,970973.5,970973.5,15746,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426415,209381.00
02/17/2019 13:00,2,3.914,ACTIVE,214.64,352.27,60.001,1550426403,"201051344000685","174011545737251",31.25,9.70,0,333.63,452.96,123.9,117.7,0.597,1201352.3,1201352.3,15733,0,0,0,L,1122011218,1,123.81,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426416,209382.00
02/17/2019 13:00,2,3.938,ACTIVE,215.54,352.57,60.001,1550426403,"201051344000651","174011545737251",31.27,13.00,0,333.33,449.95,124.8,118.5,0.570,1195115.7,1195115.7,15710,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426417,209383.00
02/17/2019 13:00,2,4.107,ACTIVE,215.77,353.47,59.990,1550426403,"201051344000594","174011545737251",31.09,14.30,0,333.03,468.59,129.3,122.9,0.592,1209996.8,1209996.8,39538,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426418,209384.00
02/17/2019 13:00,2,4.068,ACTIVE,217.13,354.67,60.017,1550426403,"201051344000469","174011545737251",30.47,12.30,0,336.94,447.25,125.6,119.3,0.597,1194264.5,1194264.5,7801,0,0,0,L,1122011218,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426419,209385.00
02/17/2019 13:00,2,3.896,ACTIVE,215.32,353.17,60.033,1550426403,"201051344000585","174011545737251",31.39,10.00,0,333.33,451.46,123.8,117.6,0.575,1209755.4,1209755.4,15767,0,0,0,L,1122011218,1,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426419,209386.00
02/17/2019 13:00,2,4.057,ACTIVE,217.58,356.18,59.990,1550426403,"201051344000853","174011545737251",30.47,16.00,0,337.54,447.25,125.2,118.9,0.579,1212643.0,1212643.0,7438,0,0,0,L,1122011218,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426420,209387.00
02/17/2019 13:00,2,3.717,ACTIVE,214.64,350.47,60.028,1550426403,"201051344001145","174011545737251",31.23,10.00,0,333.93,452.96,117.6,111.6,0.544,1208761.1,1208761.1,15682,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426421,209388.00
02/17/2019 13:00,2,3.834,ACTIVE,214.87,352.27,59.990,1550426403,"201051344000438","174011545737251",31.57,10.00,0,334.54,458.97,122.5,116.3,0.570,1202769.8,1202769.8,15732,0,0,0,L,1122011218,1,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426423,209389.00
02/17/2019 13:00,2,3.791,ACTIVE,214.87,351.07,59.990,1550426403,"201051344001135","174011545737251",31.49,13.70,0,334.24,457.77,120.9,114.7,0.557,1190878.7,1190878.7,15686,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426424,209390.00
02/17/2019 13:00,2,3.963,ACTIVE,216.90,354.07,59.996,1550426403,"201051344000983","174011545737251",30.69,15.50,0,336.34,446.35,123.2,117.0,0.579,1211493.4,1211493.4,7442,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426425,209391.00
02/17/2019 13:00,2,3.809,ACTIVE,215.09,351.07,60.022,1550426403,"201051344001203","174011545737251",30.89,13.00,0,334.84,449.65,119.2,113.1,0.557,1199825.6,1199825.6,15723,0,0,0,L,1122011218,1,124.04,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426426,209392.00
02/17/2019 13:00,2,3.619,ACTIVE,214.41,350.47,59.990,1550426403,"201051344001230","174011545737251",31.23,11.30,0,332.13,449.05,114.5,108.6,0.526,1194364.4,1194364.4,15530,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426427,209393.00
02/17/2019 13:00,2,3.730,ACTIVE,214.41,354.07,59.985,1550426403,"201051344000646","174011545737251",31.59,9.00,0,332.13,454.76,119.3,113.2,0.557,1188877.1,1188877.1,15696,0,0,0,L,1122011218,1,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426427,209394.00
02/17/2019 13:00,2,3.908,ACTIVE,216.45,352.87,60.001,1550426403,"201051344000867","174011545737251",30.63,16.70,0,333.63,450.86,121.2,115.1,0.544,1190950.9,1190950.9,39584,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426428,209395.00
02/17/2019 13:00,2,3.896,ACTIVE,216.67,354.67,59.990,1550426403,"201051344000633","174011545737251",30.87,15.30,0,333.33,456.27,121.8,115.7,0.579,1189903.0,1189903.0,39643,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426429,209396.00
02/17/2019 13:00,2,3.750,ACTIVE,214.41,353.77,59.996,1550426403,"201051344000955","174011545737251",31.71,10.70,0,333.93,455.97,120.4,114.3,0.561,1208027.5,1208027.5,15723,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426430,209397.00
02/17/2019 13:00,2,3.865,ACTIVE,216.67,353.17,59.985,1550426403,"201051344000648","174011545737251",30.97,15.30,0,336.04,448.75,121.2,115.1,0.561,1200849.3,1200849.3,39174,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426431,209398.00
02/17/2019 13:00,2,3.924,ACTIVE,216.90,353.47,59.985,1550426403,"201051344000645","174011545737251",30.30,17.80,0,336.94,445.15,120.5,114.3,0.548,1205783.2,1205783.2,39131,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426432,209399.00
02/17/2019 13:00,2,3.918,ACTIVE,216.67,353.77,59.985,1550426403,"201051344000569","174011545737251",30.42,15.50,0,336.34,444.85,120.5,114.4,0.561,1222099.7,1222099.7,7367,0,0,0,L,1122011218,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426433,209400.00
02/17/2019 13:00,2,3.908,ACTIVE,216.90,358.88,59.990,1550426403,"179051228000119","174011545737251",30.89,21.80,0,338.14,442.44,122.2,116.1,0.583,9886.7,9886.7,7417,0,0,0,L,46974696,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550426434,209401.00
02/17/2019 13:15,2,3.967,ACTIVE,217.35,354.37,60.001,1550427304,"201051344000579","174011545737251",30.95,12.00,0,338.14,455.06,124.4,118.1,0.579,1219315.3,1219315.3,7803,0,0,0,L,1122011218,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427305,209402.00
02/17/2019 13:15,2,3.873,ACTIVE,215.32,351.97,59.996,1550427304,"201051344001025","174011545737251",30.83,14.00,0,333.93,450.56,120.9,114.8,0.548,1203914.3,1203914.3,15734,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427306,209403.00
02/17/2019 13:15,2,1.602,ACTIVE,215.09,349.26,60.006,1550427304,"201051344001093","174011545737251",22.76,6.00,0,323.11,394.35,37.0,33.8,0.278,1194329.3,1194329.3,15713,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427307,209404.00
02/17/2019 13:15,2,3.969,ACTIVE,216.90,354.37,59.990,1550427304,"201051344000458","174011545737251",30.57,16.00,0,336.34,449.05,122.9,116.7,0.575,1206872.4,1206872.4,7517,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427308,209405.00
02/17/2019 13:15,2,3.811,ACTIVE,214.41,351.97,60.033,1550427304,"201051344000890","174011545737251",30.87,11.30,0,333.33,451.46,119.2,113.1,0.552,1200362.3,1200362.3,15682,0,0,0,L,1122011218,1,123.59,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427309,209406.00
02/17/2019 13:15,2,4.008,ACTIVE,216.90,351.97,59.996,1550427304,"201051344000988","174011545737251",19.88,11.70,0,318.61,415.69,80.7,76.0,0.376,939821.6,939821.6,7866,0,0,0,L,1122011218,1,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427310,209407.00
02/17/2019 13:15,2,3.787,ACTIVE,215.54,352.87,60.001,1550427304,"201051344000582","174011545737251",30.55,13.70,0,333.33,447.25,117.3,111.3,0.539,1180241.7,1180241.7,15652,0,0,0,L,1122011218,1,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427311,209408.00
02/17/2019 13:15,2,3.975,ACTIVE,216.22,353.17,59.990,1550427304,"201051344000868","174011545737251",30.26,13.30,0,334.54,447.25,121.8,115.7,0.552,1192265.2,1192265.2,39555,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427312,209409.00
02/17/2019 13:15,2,3.912,ACTIVE,217.13,354.67,59.996,1550427304,"201051344000576","174011545737251",30.43,16.70,0,336.64,428.01,120.6,114.4,0.557,1208760.3,1208760.3,11623,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427313,209410.00
02/17/2019 13:15,2,3.939,ACTIVE,217.13,354.07,60.001,1550427304,"201051344001158","174011545737251",30.42,11.70,0,336.04,450.56,121.4,115.2,0.561,1185375.0,1185375.0,7850,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427313,209411.00
02/17/2019 13:15,2,3.695,ACTIVE,215.32,352.87,60.033,1550427304,"201051344000917","174011545737251",30.95,13.30,0,331.83,448.15,115.9,109.9,0.530,1197175.6,1197175.6,15512,0,0,0,L,1122011218,1,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427314,209412.00
02/17/2019 13:15,2,3.850,ACTIVE,214.87,348.66,59.996,1550427304,"201051344000417","174011545737251",20.22,7.70,0,317.40,409.98,78.9,74.3,0.367,970995.4,970995.4,15747,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427315,209413.00
02/17/2019 13:15,2,3.850,ACTIVE,214.64,351.97,59.996,1550427304,"201051344000685","174011545737251",30.93,10.70,0,333.93,452.36,120.5,114.4,0.583,1201384.2,1201384.2,15734,0,0,0,L,1122011218,1,124.04,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427316,209414.00
02/17/2019 13:15,2,3.867,ACTIVE,215.32,352.27,60.012,1550427304,"201051344000651","174011545737251",31.11,13.30,0,333.63,447.55,121.9,115.7,0.552,1195147.8,1195147.8,15711,0,0,0,L,1122011218,1,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427317,209415.00
02/17/2019 13:15,2,3.992,ACTIVE,215.77,353.47,60.012,1550427304,"201051344000594","174011545737251",31.01,14.30,0,333.33,460.47,125.3,119.0,0.570,1210029.6,1210029.6,39539,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427318,209416.00
02/17/2019 13:15,2,3.992,ACTIVE,217.35,354.97,59.996,1550427304,"201051344000469","174011545737251",30.43,12.30,0,335.44,447.25,123.1,116.9,0.579,1194296.9,1194296.9,7802,0,0,0,L,1122011218,1,122.91,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427319,209417.00
02/17/2019 13:15,2,3.977,ACTIVE,215.32,352.87,59.996,1550427304,"201051344000585","174011545737251",30.53,10.00,0,333.03,449.05,123.0,116.8,0.566,1209787.6,1209787.6,15768,0,0,0,L,1122011218,1,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427320,209418.00
02/17/2019 13:15,2,4.006,ACTIVE,217.58,355.88,60.001,1550427304,"201051344000853","174011545737251",30.43,16.30,0,338.74,436.43,123.5,117.3,0.570,1212674.0,1212674.0,7439,0,0,0,L,1122011218,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427321,209419.00
02/17/2019 13:15,2,3.729,ACTIVE,214.64,351.97,60.001,1550427304,"201051344001145","174011545737251",31.27,13.00,0,334.84,453.56,118.1,112.0,0.544,1208792.1,1208792.1,15683,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427322,209420.00
02/17/2019 13:15,2,3.953,ACTIVE,215.09,353.77,60.012,1550427304,"201051344000438","174011545737251",30.95,10.30,0,335.14,453.86,123.9,117.6,0.570,1202802.1,1202802.1,15733,0,0,0,L,1122011218,1,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427323,209421.00
02/17/2019 13:15,2,3.938,ACTIVE,215.09,351.97,59.996,1550427304,"201051344001135","174011545737251",30.65,13.30,0,334.24,451.46,122.2,116.0,0.557,1190910.6,1190910.6,15687,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427324,209422.00
02/17/2019 13:15,2,4.004,ACTIVE,217.13,354.67,60.001,1550427304,"201051344000983","174011545737251",30.63,15.30,0,335.14,447.85,124.2,118.0,0.592,1211525.9,1211525.9,7443,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427325,209423.00
02/17/2019 13:15,2,3.936,ACTIVE,215.32,351.97,60.001,1550427304,"201051344001203","174011545737251",30.65,13.30,0,334.84,448.15,122.1,116.0,0.575,1199857.3,1199857.3,15724,0,0,0,L,1122011218,1,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427326,209424.00
02/17/2019 13:15,2,3.695,ACTIVE,214.41,351.37,60.038,1550427304,"201051344001230","174011545737251",31.21,11.00,0,332.73,450.86,116.8,110.8,0.539,1194395.1,1194395.1,15531,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427327,209425.00
