ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 13:15,2,3.865,ACTIVE,214.64,352.87,60.001,1550427304,"201051344000646","174011545737251",31.09,10.30,0,332.43,453.86,121.7,115.6,0.575,1188908.9,1188908.9,15697,0,0,0,L,1122011218,1,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427328,209426.00
02/17/2019 13:15,2,4.020,ACTIVE,216.67,354.37,60.001,1550427304,"201051344000867","174011545737251",30.57,16.70,0,334.84,452.06,124.5,118.2,0.561,1190983.1,1190983.1,39585,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427329,209427.00
02/17/2019 13:15,2,3.996,ACTIVE,216.90,356.18,60.006,1550427304,"201051344000633","174011545737251",30.75,15.00,0,336.04,452.66,124.4,118.2,0.588,1189935.4,1189935.4,39644,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427330,209428.00
02/17/2019 13:15,2,3.842,ACTIVE,214.64,354.67,59.964,1550427304,"201051344000955","174011545737251",31.61,11.70,0,333.33,454.76,123.1,116.9,0.579,1208059.8,1208059.8,15724,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427331,209429.00
02/17/2019 13:15,2,4.012,ACTIVE,216.90,354.37,60.028,1550427304,"201051344000648","174011545737251",30.40,15.30,0,335.74,448.45,123.4,117.1,0.566,1200881.9,1200881.9,39175,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427332,209430.00
02/17/2019 13:15,2,4.039,ACTIVE,217.13,354.37,59.990,1550427304,"201051344000645","174011545737251",29.92,18.30,0,334.54,445.15,122.4,116.2,0.552,1205815.6,1205815.6,39132,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427333,209431.00
02/17/2019 13:15,2,4.021,ACTIVE,216.90,353.77,60.001,1550427304,"201051344000569","174011545737251",30.14,15.50,0,335.44,444.54,122.7,116.5,0.570,1222131.9,1222131.9,7368,0,0,0,L,1122011218,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427333,209432.00
02/17/2019 13:15,2,4.023,ACTIVE,217.13,358.88,60.012,1550427304,"179051228000119","174011545737251",30.57,21.50,0,336.94,446.95,124.6,118.4,0.588,9919.0,9919.0,7418,0,0,0,L,46974696,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550427334,209433.00
02/17/2019 13:30,2,7.158,ACTIVE,220.52,367.90,60.033,1550428204,"201051344000579","174011545737251",31.25,13.70,0,337.84,450.56,226.6,216.7,1.039,1219350.3,1219350.3,7804,0,0,0,L,1122011218,1,124.94,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428205,209434.00
02/17/2019 13:30,2,7.260,ACTIVE,218.03,365.19,60.043,1550428204,"201051344001025","174011545737251",30.87,14.00,0,333.63,444.54,227.0,217.2,1.012,1203948.3,1203948.3,15735,0,0,0,L,1122011218,1,124.94,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428206,209435.00
02/17/2019 13:30,2,2.934,ACTIVE,218.26,361.59,60.022,1550428204,"201051344001093","174011545737251",23.10,6.30,0,329.13,394.95,68.7,64.3,0.526,1194339.6,1194339.6,15714,0,0,0,L,1122011218,1,125.17,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428207,209436.00
02/17/2019 13:30,2,5.344,ACTIVE,220.97,373.31,60.012,1550428204,"201051344000458","174011545737251",33.36,16.70,0,337.54,443.94,180.3,172.1,0.844,1206906.7,1206906.7,7518,0,0,0,L,1122011218,1,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428208,209437.00
02/17/2019 13:30,2,7.490,ACTIVE,217.13,365.19,60.001,1550428204,"201051344000890","174011545737251",30.87,12.30,0,333.03,445.45,234.0,223.9,1.061,1200396.2,1200396.2,15683,0,0,0,L,1122011218,1,125.17,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428209,209438.00
02/17/2019 13:30,2,7.961,ACTIVE,221.19,365.80,60.028,1550428204,"201051344000988","174011545737251",20.12,12.70,0,321.01,414.49,162.2,154.7,0.725,939845.4,939845.4,7867,0,0,0,L,1122011218,1,125.17,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428210,209439.00
02/17/2019 13:30,2,6.945,ACTIVE,218.03,365.49,60.049,1550428204,"201051344000582","174011545737251",31.19,14.30,0,334.24,441.84,219.2,209.6,0.994,1180275.2,1180275.2,15653,0,0,0,L,1122011218,1,125.17,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428211,209440.00
02/17/2019 13:30,2,7.908,ACTIVE,219.39,369.70,60.033,1550428204,"201051344000868","174011545737251",30.45,13.70,0,334.24,441.54,243.8,233.4,1.083,1192299.9,1192299.9,39556,0,0,0,L,1122011218,1,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428212,209441.00
02/17/2019 13:30,2,7.785,ACTIVE,220.74,369.70,60.006,1550428204,"201051344000576","174011545737251",30.49,17.50,0,337.54,443.04,240.2,229.9,1.100,1208794.8,1208794.8,11624,0,0,0,L,1122011218,1,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428213,209442.00
02/17/2019 13:30,2,7.068,ACTIVE,220.74,369.10,60.038,1550428204,"201051344001158","174011545737251",30.47,13.30,0,337.24,446.05,218.0,208.5,0.981,1185409.7,1185409.7,7851,0,0,0,L,1122011218,1,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428214,209443.00
02/17/2019 13:30,2,5.852,ACTIVE,216.90,361.29,60.038,1550428204,"201051344000917","174011545737251",31.15,14.70,0,333.33,442.44,184.4,176.1,0.857,1197208.8,1197208.8,15513,0,0,0,L,1122011218,1,124.49,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428214,209444.00
02/17/2019 13:30,2,5.555,ACTIVE,216.00,352.87,60.033,1550428204,"201051344000417","174011545737251",20.28,9.00,0,318.61,408.18,114.1,108.2,0.526,971018.4,971018.4,15748,0,0,0,L,1122011218,1,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428215,209445.00
02/17/2019 13:30,2,5.283,ACTIVE,215.54,359.18,60.043,1550428204,"201051344000685","174011545737251",31.19,11.00,0,332.73,446.05,166.9,159.1,0.795,1201418.3,1201418.3,15735,0,0,0,L,1122011218,1,124.49,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428216,209446.00
02/17/2019 13:30,2,5.305,ACTIVE,216.67,359.78,60.038,1550428204,"201051344000651","174011545737251",31.13,14.30,0,334.54,441.24,167.1,159.3,0.765,1195182.2,1195182.2,15712,0,0,0,L,1122011218,1,124.94,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428217,209447.00
02/17/2019 13:30,2,5.793,ACTIVE,217.58,362.19,60.075,1550428204,"201051344000594","174011545737251",31.09,14.00,0,333.33,453.26,182.3,174.0,0.813,1210064.8,1210064.8,39540,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428218,209448.00
02/17/2019 13:30,2,5.719,ACTIVE,219.16,365.19,60.054,1550428204,"201051344000469","174011545737251",30.42,13.00,0,335.74,443.64,176.1,168.0,0.822,1194331.7,1194331.7,7803,0,0,0,L,1122011218,1,123.81,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428219,209449.00
02/17/2019 13:30,2,5.068,ACTIVE,216.45,358.28,60.043,1550428204,"201051344000585","174011545737251",30.85,11.70,0,333.93,443.94,158.3,150.8,0.729,1209822.2,1209822.2,15769,0,0,0,L,1122011218,1,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428220,209450.00
02/17/2019 13:30,2,5.533,ACTIVE,219.39,362.79,60.038,1550428204,"201051344000853","174011545737251",30.47,17.30,0,338.44,443.04,170.7,162.8,0.791,1212709.1,1212709.1,7440,0,0,0,L,1122011218,1,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428221,209451.00
02/17/2019 13:30,2,4.791,ACTIVE,215.54,355.88,60.049,1550428204,"201051344001145","174011545737251",31.63,12.70,0,334.24,447.55,153.5,146.2,0.712,1208825.6,1208825.6,15684,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428222,209452.00
02/17/2019 13:30,2,5.068,ACTIVE,216.00,357.38,60.033,1550428204,"201051344000438","174011545737251",31.75,11.70,0,334.24,447.25,163.0,155.4,0.747,1202836.6,1202836.6,15734,0,0,0,L,1122011218,1,124.49,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428223,209453.00
02/17/2019 13:30,2,5.074,ACTIVE,216.22,356.78,60.028,1550428204,"201051344001135","174011545737251",31.53,15.00,0,333.63,446.95,162.1,154.5,0.738,1190944.9,1190944.9,15688,0,0,0,L,1122011218,1,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428224,209454.00
02/17/2019 13:30,2,5.158,ACTIVE,218.48,359.48,60.038,1550428204,"201051344000983","174011545737251",30.69,16.70,0,336.34,432.82,160.4,152.9,0.729,1211559.1,1211559.1,7444,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428225,209455.00
02/17/2019 13:30,2,5.438,ACTIVE,216.90,358.88,60.049,1550428204,"201051344001203","174011545737251",31.11,14.00,0,334.84,441.54,171.3,163.4,0.800,1199891.4,1199891.4,15725,0,0,0,L,1122011218,1,124.94,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428226,209456.00
02/17/2019 13:30,2,5.375,ACTIVE,215.77,358.28,60.049,1550428204,"201051344001230","174011545737251",31.37,12.70,0,332.13,446.35,170.8,162.9,0.795,1194428.2,1194428.2,15532,0,0,0,L,1122011218,1,124.27,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428227,209457.00
02/17/2019 13:30,2,5.635,ACTIVE,216.00,360.38,60.038,1550428204,"201051344000646","174011545737251",31.37,10.30,0,333.03,448.45,179.1,170.9,0.840,1188943.1,1188943.1,15698,0,0,0,L,1122011218,1,124.27,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428228,209458.00
02/17/2019 13:30,2,5.861,ACTIVE,218.26,361.89,60.043,1550428204,"201051344000867","174011545737251",30.73,17.00,0,334.84,443.64,182.3,174.1,0.818,1191017.9,1191017.9,39586,0,0,0,L,1122011218,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428229,209459.00
02/17/2019 13:30,2,5.902,ACTIVE,218.48,363.39,60.038,1550428204,"201051344000633","174011545737251",31.19,15.80,0,336.04,445.75,186.5,178.1,0.893,1189970.3,1189970.3,39645,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428230,209460.00
02/17/2019 13:30,2,5.758,ACTIVE,216.22,363.09,60.038,1550428204,"201051344000955","174011545737251",32.01,12.00,0,333.03,450.86,186.6,178.1,0.875,1208094.5,1208094.5,15725,0,0,0,L,1122011218,1,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428231,209461.00
02/17/2019 13:30,2,4.441,ACTIVE,218.71,367.90,60.049,1550428204,"201051344000648","174011545737251",32.98,15.50,0,335.74,445.15,148.5,141.4,0.667,1200916.5,1200916.5,39176,0,0,0,L,1122011218,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428232,209462.00
02/17/2019 13:30,2,4.299,ACTIVE,219.39,370.90,60.043,1550428204,"201051344000645","174011545737251",33.28,17.80,0,338.74,422.90,144.8,137.8,0.654,1205846.1,1205846.1,39133,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428233,209463.00
02/17/2019 13:30,2,6.295,ACTIVE,219.16,365.19,60.043,1550428204,"201051344000569","174011545737251",30.26,16.70,0,336.34,441.24,192.8,184.1,0.893,1222167.0,1222167.0,7369,0,0,0,L,1122011218,1,123.81,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428233,209464.00
02/17/2019 13:30,2,6.334,ACTIVE,219.39,370.90,60.038,1550428204,"179051228000119","174011545737251",30.75,22.50,0,338.14,437.93,197.2,188.4,0.937,9954.4,9954.4,7419,0,0,0,L,46974696,1,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550428234,209465.00
02/17/2019 13:45,2,7.736,ACTIVE,221.87,371.81,60.022,1550429104,"201051344000579","174011545737251",32.44,16.30,0,337.54,439.43,254.0,243.3,1.189,1219410.0,1219410.0,7805,0,0,0,L,1122011218,1,125.62,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429106,209466.00
02/17/2019 13:45,2,8.107,ACTIVE,218.48,369.70,60.001,1550429104,"201051344001025","174011545737251",30.91,18.30,0,330.63,433.72,253.6,242.8,1.118,1204007.5,1204007.5,15736,0,0,0,L,1122011218,1,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429106,209467.00
02/17/2019 13:45,2,3.283,ACTIVE,218.48,364.59,60.028,1550429104,"201051344001093","174011545737251",22.80,7.70,0,323.72,397.05,76.1,71.5,0.601,1194357.5,1194357.5,15715,0,0,0,L,1122011218,1,125.40,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429107,209468.00
02/17/2019 13:45,2,8.008,ACTIVE,221.42,369.40,60.022,1550429104,"201051344000458","174011545737251",31.39,19.00,0,339.65,429.82,254.3,243.6,1.171,1206956.7,1206956.7,7519,0,0,0,L,1122011218,1,125.40,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429109,209469.00
02/17/2019 13:45,2,8.338,ACTIVE,217.35,366.10,60.022,1550429104,"201051344000890","174011545737251",29.96,14.00,0,334.54,434.63,252.8,242.1,1.158,1200455.5,1200455.5,15684,0,0,0,L,1122011218,1,125.17,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429110,209470.00
02/17/2019 13:45,2,8.779,ACTIVE,221.42,364.89,60.028,1550429104,"201051344000988","174011545737251",19.30,15.30,0,338.74,409.68,171.7,163.8,0.778,939886.6,939886.6,7868,0,0,0,L,1122011218,1,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429111,209471.00
02/17/2019 13:45,2,8.277,ACTIVE,218.93,371.51,60.017,1550429104,"201051344000582","174011545737251",30.10,18.00,0,332.13,433.72,252.4,241.7,1.153,1180334.4,1180334.4,15654,0,0,0,L,1122011218,1,125.62,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429111,209472.00
02/17/2019 13:45,2,4.203,ACTIVE,219.84,370.90,60.022,1550429104,"201051344000868","174011545737251",33.28,16.30,0,330.63,429.22,141.3,134.5,0.636,1192357.1,1192357.1,39557,0,0,0,L,1122011218,1,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429112,209473.00
02/17/2019 13:45,2,8.287,ACTIVE,221.19,371.51,60.022,1550429104,"201051344000576","174011545737251",30.36,21.80,0,336.94,431.02,254.5,243.7,1.136,1208854.5,1208854.5,11625,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429113,209474.00
02/17/2019 13:45,2,8.020,ACTIVE,221.64,370.90,59.996,1550429104,"201051344001158","174011545737251",31.33,16.00,0,336.94,434.63,254.0,243.2,1.158,1185469.3,1185469.3,7852,0,0,0,L,1122011218,1,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429114,209475.00
02/17/2019 13:45,2,8.172,ACTIVE,218.71,366.10,60.028,1550429104,"201051344000917","174011545737251",30.75,17.50,0,332.43,433.12,254.3,243.6,1.189,1197268.3,1197268.3,15514,0,0,0,L,1122011218,1,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429115,209476.00
02/17/2019 13:45,2,8.225,ACTIVE,217.80,360.69,60.001,1550429104,"201051344000417","174011545737251",19.84,11.30,0,336.94,402.46,165.2,157.6,0.769,971057.9,971057.9,15749,0,0,0,L,1122011218,1,124.72,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429116,209477.00
02/17/2019 13:45,2,7.975,ACTIVE,217.13,365.80,60.012,1550429104,"201051344000685","174011545737251",31.53,15.00,0,335.14,436.43,254.3,243.5,1.211,1201477.9,1201477.9,15736,0,0,0,L,1122011218,1,125.40,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429117,209478.00
02/17/2019 13:45,2,8.041,ACTIVE,218.93,369.10,60.017,1550429104,"201051344000651","174011545737251",31.29,17.80,0,333.33,431.92,254.5,243.7,1.158,1195241.8,1195241.8,15713,0,0,0,L,1122011218,1,126.07,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429118,209479.00
02/17/2019 13:45,2,7.654,ACTIVE,219.16,370.60,60.028,1550429104,"201051344000594","174011545737251",32.60,17.80,0,333.33,442.44,252.1,241.4,1.140,1210124.2,1210124.2,39541,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429119,209480.00
02/17/2019 13:45,2,4.840,ACTIVE,221.64,373.31,60.022,1550429104,"201051344000469","174011545737251",33.18,14.70,0,336.34,432.52,162.6,155.0,0.760,1194387.2,1194387.2,7804,0,0,0,L,1122011218,1,125.17,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429120,209481.00
02/17/2019 13:45,2,7.955,ACTIVE,218.93,368.80,60.033,1550429104,"201051344000585","174011545737251",31.51,13.70,0,333.03,432.22,253.8,243.0,1.153,1209881.9,1209881.9,15770,0,0,0,L,1122011218,1,125.17,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429121,209482.00
02/17/2019 13:45,2,8.172,ACTIVE,222.10,376.01,60.043,1550429104,"201051344000853","174011545737251",30.77,21.00,0,338.74,431.92,254.3,243.5,1.158,1212768.9,1212768.9,7441,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429122,209483.00
02/17/2019 13:45,2,8.193,ACTIVE,217.35,369.40,60.012,1550429104,"201051344001145","174011545737251",30.61,15.00,0,333.63,436.13,254.1,243.3,1.145,1208885.2,1208885.2,15685,0,0,0,L,1122011218,1,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429123,209484.00
02/17/2019 13:45,2,7.857,ACTIVE,218.26,368.50,60.022,1550429104,"201051344000438","174011545737251",32.01,14.00,0,334.54,438.23,254.4,243.7,1.158,1202896.4,1202896.4,15735,0,0,0,L,1122011218,1,125.62,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429124,209485.00
02/17/2019 13:45,2,8.031,ACTIVE,218.48,368.20,60.006,1550429104,"201051344001135","174011545737251",31.27,19.30,0,333.33,434.63,254.2,243.5,1.153,1191004.6,1191004.6,15689,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429125,209486.00
02/17/2019 13:45,2,8.156,ACTIVE,221.42,371.81,60.022,1550429104,"201051344000983","174011545737251",30.79,20.70,0,335.74,433.12,254.2,243.5,1.184,1211619.0,1211619.0,7445,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429126,209487.00
02/17/2019 13:45,2,8.236,ACTIVE,218.93,367.90,60.033,1550429104,"201051344001203","174011545737251",30.51,17.50,0,333.63,431.92,254.4,243.6,1.202,1199951.2,1199951.2,15726,0,0,0,L,1122011218,1,126.07,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429127,209488.00
02/17/2019 13:45,2,8.098,ACTIVE,217.35,369.10,60.033,1550429104,"201051344001230","174011545737251",30.49,15.80,0,332.73,435.23,249.9,239.2,1.136,1194487.6,1194487.6,15533,0,0,0,L,1122011218,1,125.17,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429128,209489.00
02/17/2019 13:45,2,7.988,ACTIVE,217.58,371.21,60.033,1550429104,"201051344000646","174011545737251",31.47,13.30,0,333.93,438.83,254.5,243.7,1.171,1189002.9,1189002.9,15699,0,0,0,L,1122011218,1,125.17,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429129,209490.00
02/17/2019 13:45,2,8.225,ACTIVE,220.29,367.60,60.028,1550429104,"201051344000867","174011545737251",30.57,21.00,0,330.63,432.22,254.5,243.7,1.123,1191077.6,1191077.6,39587,0,0,0,L,1122011218,1,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429130,209491.00
02/17/2019 13:45,2,7.791,ACTIVE,220.06,366.70,60.012,1550429104,"201051344000633","174011545737251",31.63,20.00,0,334.84,433.42,248.8,238.2,1.167,1190030.1,1190030.1,39646,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429131,209492.00
02/17/2019 13:45,2,7.852,ACTIVE,217.58,365.49,59.990,1550429104,"201051344000955","174011545737251",32.05,15.50,0,336.64,441.84,254.4,243.7,1.180,1208154.5,1208154.5,15726,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429132,209493.00
02/17/2019 13:45,2,8.066,ACTIVE,220.74,370.30,60.059,1550429104,"201051344000648","174011545737251",31.11,17.30,0,338.44,429.22,254.0,243.3,1.145,1200955.3,1200955.3,39177,0,0,0,L,1122011218,1,124.49,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429133,209494.00
02/17/2019 13:45,2,8.297,ACTIVE,221.19,370.30,60.070,1550429104,"201051344000645","174011545737251",30.34,22.30,0,337.84,430.12,254.5,243.7,1.140,1205905.2,1205905.2,39134,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429133,209495.00
02/17/2019 13:45,2,8.326,ACTIVE,221.19,371.81,60.054,1550429104,"201051344000569","174011545737251",30.16,19.80,0,335.44,431.02,254.1,243.3,1.149,1222227.1,1222227.1,7370,0,0,0,L,1122011218,1,124.72,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429134,209496.00
02/17/2019 13:45,2,8.225,ACTIVE,221.42,379.02,60.028,1550429104,"179051228000119","174011545737251",30.59,27.50,0,338.14,428.31,254.6,243.8,1.189,10014.6,10014.6,7420,0,0,0,L,46974696,1,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550429135,209497.00
02/17/2019 14:00,2,7.582,ACTIVE,222.10,376.31,60.012,1550430004,"201051344000579","174011545737251",33.24,18.30,0,337.54,430.12,255.0,244.2,1.167,1219467.0,1219467.0,7806,0,0,0,L,1122011218,1,125.40,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430005,209498.00
02/17/2019 14:00,2,7.855,ACTIVE,218.71,365.80,60.012,1550430004,"201051344001025","174011545737251",31.83,21.50,0,331.83,425.91,252.8,242.1,1.105,1204064.0,1204064.0,15737,0,0,0,L,1122011218,1,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430006,209499.00
02/17/2019 14:00,2,3.275,ACTIVE,218.71,358.28,60.012,1550430004,"201051344001093","174011545737251",22.70,9.00,0,323.72,395.85,75.3,70.7,0.601,1194374.1,1194374.1,15716,0,0,0,L,1122011218,1,125.40,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430007,209500.00
02/17/2019 14:00,2,7.750,ACTIVE,221.42,370.30,60.043,1550430004,"201051344000458","174011545737251",32.42,22.50,0,337.54,428.91,254.5,243.7,1.167,1207013.5,1207013.5,7520,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430008,209501.00
02/17/2019 14:00,2,6.883,ACTIVE,216.90,363.69,60.001,1550430004,"201051344000890","174011545737251",30.67,16.70,0,333.93,424.71,213.7,204.3,0.977,1200511.4,1200511.4,15685,0,0,0,L,1122011218,1,124.72,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430009,209502.00
02/17/2019 14:00,2,5.811,ACTIVE,221.19,360.99,60.012,1550430004,"201051344000988","174011545737251",21.43,17.50,0,322.21,405.77,126.1,119.8,0.579,939920.8,939920.8,7869,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430010,209503.00
02/17/2019 14:00,2,6.461,ACTIVE,218.03,362.19,60.012,1550430004,"201051344000582","174011545737251",30.28,19.00,0,332.73,425.01,198.1,189.2,0.902,1180390.2,1180390.2,15655,0,0,0,L,1122011218,1,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430011,209504.00
02/17/2019 14:00,2,7.748,ACTIVE,219.39,367.90,60.028,1550430004,"201051344000868","174011545737251",30.06,17.00,0,335.14,426.81,235.8,225.7,1.056,1192391.5,1192391.5,39558,0,0,0,L,1122011218,1,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430012,209505.00
02/17/2019 14:00,2,7.930,ACTIVE,220.52,370.00,59.996,1550430004,"201051344000576","174011545737251",29.82,25.30,0,337.54,430.12,239.2,229.0,1.092,1208911.1,1208911.1,11626,0,0,0,L,1122011218,1,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430013,209506.00
02/17/2019 14:00,2,5.676,ACTIVE,220.74,365.19,60.001,1550430004,"201051344001158","174011545737251",31.87,19.30,0,337.54,428.91,183.1,174.8,0.835,1185525.7,1185525.7,7853,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430014,209507.00
02/17/2019 14:00,2,6.682,ACTIVE,218.26,366.70,59.996,1550430004,"201051344000917","174011545737251",30.32,19.00,0,332.43,423.81,205.2,196.1,0.959,1197324.3,1197324.3,15515,0,0,0,L,1122011218,1,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430015,209508.00
02/17/2019 14:00,2,7.613,ACTIVE,217.80,358.88,60.001,1550430004,"201051344000417","174011545737251",19.78,12.70,0,318.30,400.06,152.7,145.5,0.716,971094.4,971094.4,15750,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430016,209509.00
02/17/2019 14:00,2,7.986,ACTIVE,217.58,367.30,60.022,1550430004,"201051344000685","174011545737251",31.55,16.30,0,333.93,426.51,255.2,244.3,1.211,1201534.2,1201534.2,15737,0,0,0,L,1122011218,1,125.40,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430016,209510.00
02/17/2019 14:00,2,7.994,ACTIVE,219.39,369.70,59.980,1550430004,"201051344000651","174011545737251",31.55,20.70,0,333.03,427.41,255.3,244.5,1.158,1195298.2,1195298.2,15714,0,0,0,L,1122011218,1,126.07,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430017,209511.00
02/17/2019 14:00,2,7.799,ACTIVE,218.48,367.30,59.990,1550430004,"201051344000594","174011545737251",30.34,20.00,0,330.63,433.42,239.6,229.4,1.061,1210180.7,1210180.7,39542,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430018,209512.00
02/17/2019 14:00,2,7.980,ACTIVE,221.19,369.70,59.996,1550430004,"201051344000469","174011545737251",29.78,18.00,0,337.24,428.61,240.8,230.5,1.123,1194434.0,1194434.0,7805,0,0,0,L,1122011218,1,124.72,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430019,209513.00
02/17/2019 14:00,2,7.730,ACTIVE,219.39,371.81,60.006,1550430004,"201051344000585","174011545737251",32.48,15.50,0,331.83,424.41,254.4,243.6,1.162,1209938.5,1209938.5,15771,0,0,0,L,1122011218,1,125.40,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430020,209514.00
02/17/2019 14:00,2,8.256,ACTIVE,221.87,371.81,59.980,1550430004,"201051344000853","174011545737251",30.57,23.80,0,336.94,428.91,255.8,244.9,1.158,1212825.7,1212825.7,7442,0,0,0,L,1122011218,1,125.85,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430021,209515.00
02/17/2019 14:00,2,7.307,ACTIVE,217.35,365.80,60.006,1550430004,"201051344001145","174011545737251",31.31,18.00,0,333.03,427.71,231.6,221.6,1.061,1208941.1,1208941.1,15686,0,0,0,L,1122011218,1,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430022,209516.00
02/17/2019 14:00,2,7.367,ACTIVE,218.03,365.49,60.001,1550430004,"201051344000438","174011545737251",31.09,16.30,0,333.03,431.92,231.8,221.8,1.056,1202952.9,1202952.9,15736,0,0,0,L,1122011218,1,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430023,209517.00
02/17/2019 14:00,2,7.465,ACTIVE,218.26,367.60,59.990,1550430004,"201051344001135","174011545737251",30.73,20.70,0,333.63,426.51,232.1,222.1,1.056,1191060.9,1191060.9,15690,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430024,209518.00
02/17/2019 14:00,2,8.133,ACTIVE,221.19,369.70,60.001,1550430004,"201051344000983","174011545737251",30.75,23.00,0,336.94,429.52,253.1,242.3,1.167,1211675.8,1211675.8,7446,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430025,209519.00
02/17/2019 14:00,2,7.342,ACTIVE,218.26,367.60,60.006,1550430004,"201051344001203","174011545737251",30.42,19.80,0,334.24,426.51,226.0,216.2,1.052,1200007.4,1200007.4,15727,0,0,0,L,1122011218,1,125.62,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430026,209520.00
02/17/2019 14:00,2,6.715,ACTIVE,216.67,361.59,60.012,1550430004,"201051344001230","174011545737251",30.77,17.50,0,332.73,425.61,209.2,200.0,0.950,1194542.8,1194542.8,15534,0,0,0,L,1122011218,1,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430027,209521.00
02/17/2019 14:00,2,6.957,ACTIVE,216.90,362.19,60.001,1550430004,"201051344000646","174011545737251",30.75,13.70,0,333.03,431.32,216.6,207.1,0.994,1189059.3,1189059.3,15700,0,0,0,L,1122011218,1,124.94,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430028,209522.00
02/17/2019 14:00,2,4.703,ACTIVE,219.39,363.39,60.017,1550430004,"201051344000867","174011545737251",32.42,22.00,0,331.83,425.91,154.1,146.8,0.707,1191124.7,1191124.7,39588,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430029,209523.00
02/17/2019 14:00,2,7.613,ACTIVE,219.39,368.20,60.001,1550430004,"201051344000633","174011545737251",29.48,23.30,0,332.43,429.52,227.0,217.2,1.056,1190086.4,1190086.4,39647,0,0,0,L,1122011218,1,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430030,209524.00
02/17/2019 14:00,2,6.318,ACTIVE,216.45,361.89,60.017,1550430004,"201051344000955","174011545737251",31.27,17.80,0,332.43,434.33,200.0,191.1,0.937,1208210.9,1208210.9,15727,0,0,0,L,1122011218,1,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430031,209525.00
02/17/2019 14:00,2,7.381,ACTIVE,219.39,367.00,59.996,1550430004,"201051344000648","174011545737251",29.78,20.30,0,333.63,428.91,222.6,212.9,0.990,1201011.9,1201011.9,39178,0,0,0,L,1122011218,1,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430032,209526.00
02/17/2019 14:00,2,7.238,ACTIVE,219.61,365.80,59.990,1550430004,"201051344000645","174011545737251",29.50,25.50,0,337.54,428.01,216.2,206.7,0.972,1205961.8,1205961.8,39135,0,0,0,L,1122011218,1,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430033,209527.00
02/17/2019 14:00,2,7.363,ACTIVE,219.61,368.20,59.996,1550430004,"201051344000569","174011545737251",29.46,23.30,0,335.44,429.22,219.4,209.9,1.008,1222283.8,1222283.8,7371,0,0,0,L,1122011218,1,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430034,209528.00
02/17/2019 14:00,2,7.031,ACTIVE,219.39,371.81,59.990,1550430004,"179051228000119","174011545737251",29.60,30.50,0,337.54,427.71,210.6,201.4,0.994,10071.3,10071.3,7421,0,0,0,L,46974696,1,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430034,209529.00
02/17/2019 14:15,2,5.771,ACTIVE,221.87,379.02,60.028,1550430904,"201051344000579","174011545737251",33.72,17.50,0,337.54,443.94,197.0,188.2,0.897,1219516.0,1219516.0,7807,0,0,0,L,1122011218,1,125.40,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430906,209530.00
02/17/2019 14:15,2,7.777,ACTIVE,218.71,365.49,60.028,1550430904,"201051344001025","174011545737251",32.22,23.00,0,333.93,437.03,253.6,242.8,1.136,1204118.6,1204118.6,15738,0,0,0,L,1122011218,1,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430907,209531.00
02/17/2019 14:15,2,3.676,ACTIVE,218.71,354.67,60.017,1550430904,"201051344001093","174011545737251",22.70,10.30,0,323.11,395.55,84.5,79.6,0.367,1194391.9,1194391.9,15717,0,0,0,L,1122011218,1,125.62,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430908,209532.00
02/17/2019 14:15,2,7.771,ACTIVE,221.64,369.10,60.033,1550430904,"201051344000458","174011545737251",32.26,23.30,0,337.24,438.53,253.6,242.8,1.184,1207068.5,1207068.5,7521,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430909,209533.00
02/17/2019 14:15,2,7.779,ACTIVE,217.58,368.80,60.038,1550430904,"201051344000890","174011545737251",32.36,17.30,0,333.63,437.33,254.9,244.1,1.162,1200566.1,1200566.1,15686,0,0,0,L,1122011218,1,125.40,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430910,209534.00
02/17/2019 14:15,2,9.533,ACTIVE,221.64,367.00,60.017,1550430904,"201051344000988","174011545737251",18.94,18.30,0,318.30,411.48,182.9,174.6,0.826,939959.8,939959.8,7870,0,0,0,L,1122011218,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430910,209535.00
02/17/2019 14:15,2,7.775,ACTIVE,219.16,371.21,60.049,1550430904,"201051344000582","174011545737251",32.26,20.00,0,333.93,435.83,253.8,243.0,1.162,1180444.8,1180444.8,15656,0,0,0,L,1122011218,1,125.85,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430911,209536.00
02/17/2019 14:15,2,7.914,ACTIVE,220.06,367.90,60.022,1550430904,"201051344000868","174011545737251",31.83,19.30,0,332.43,430.72,255.2,244.4,1.136,1192446.3,1192446.3,39559,0,0,0,L,1122011218,1,124.27,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430912,209537.00
02/17/2019 14:15,2,7.939,ACTIVE,221.64,372.71,60.028,1550430904,"201051344000576","174011545737251",31.61,27.30,0,335.74,432.52,254.1,243.3,1.158,1208965.9,1208965.9,11627,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430913,209538.00
02/17/2019 14:15,2,7.816,ACTIVE,221.87,370.30,60.043,1550430904,"201051344001158","174011545737251",32.24,17.80,0,338.14,431.62,255.2,244.4,1.158,1185574.3,1185574.3,7854,0,0,0,L,1122011218,1,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430914,209539.00
02/17/2019 14:15,2,7.727,ACTIVE,218.93,370.90,60.038,1550430904,"201051344000917","174011545737251",32.58,19.50,0,333.63,435.23,254.0,243.3,1.189,1197378.9,1197378.9,15516,0,0,0,L,1122011218,1,125.62,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430915,209540.00
02/17/2019 14:15,2,8.789,ACTIVE,218.03,361.29,60.028,1550430904,"201051344000417","174011545737251",20.08,12.70,0,318.00,404.87,178.9,170.7,0.826,971132.6,971132.6,15751,0,0,0,L,1122011218,1,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430916,209541.00
02/17/2019 14:15,2,7.625,ACTIVE,217.35,373.01,60.022,1550430904,"201051344000685","174011545737251",33.00,15.50,0,334.54,439.43,254.1,243.4,1.202,1201589.1,1201589.1,15738,0,0,0,L,1122011218,1,125.62,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430917,209542.00
02/17/2019 14:15,2,7.703,ACTIVE,219.39,371.81,60.017,1550430904,"201051344000651","174011545737251",32.68,21.30,0,334.24,435.53,254.3,243.5,1.158,1195353.1,1195353.1,15715,0,0,0,L,1122011218,1,126.30,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430918,209543.00
02/17/2019 14:15,2,4.285,ACTIVE,219.16,381.42,60.022,1550430904,"201051344000594","174011545737251",34.29,18.70,0,333.03,443.94,148.9,141.8,0.667,1210228.4,1210228.4,39543,0,0,0,L,1122011218,1,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430919,209544.00
02/17/2019 14:15,2,7.889,ACTIVE,221.87,368.50,60.022,1550430904,"201051344000469","174011545737251",31.93,18.70,0,336.04,433.42,254.8,244.0,1.176,1194489.0,1194489.0,7806,0,0,0,L,1122011218,1,124.94,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430920,209545.00
02/17/2019 14:15,2,7.650,ACTIVE,219.16,375.41,60.022,1550430904,"201051344000585","174011545737251",32.86,15.50,0,334.84,436.73,254.6,243.8,1.167,1209993.5,1209993.5,15772,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430921,209546.00
02/17/2019 14:15,2,7.928,ACTIVE,222.10,368.20,60.033,1550430904,"201051344000853","174011545737251",31.77,24.00,0,336.34,431.32,254.2,243.5,1.140,1212880.8,1212880.8,7443,0,0,0,L,1122011218,1,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430922,209547.00
02/17/2019 14:15,2,7.668,ACTIVE,217.58,373.01,60.054,1550430904,"201051344001145","174011545737251",32.86,17.30,0,335.44,440.64,254.6,243.8,1.136,1208995.7,1208995.7,15687,0,0,0,L,1122011218,1,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430922,209548.00
02/17/2019 14:15,2,7.533,ACTIVE,218.48,380.52,60.033,1550430904,"201051344000438","174011545737251",33.38,17.30,0,334.54,440.94,254.2,243.4,1.158,1203007.9,1203007.9,15737,0,0,0,L,1122011218,1,125.62,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430923,209549.00
02/17/2019 14:15,2,7.600,ACTIVE,218.93,376.31,60.022,1550430904,"201051344001135","174011545737251",33.10,20.70,0,334.24,439.43,254.5,243.7,1.145,1191115.9,1191115.9,15691,0,0,0,L,1122011218,1,125.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430924,209550.00
02/17/2019 14:15,2,7.859,ACTIVE,221.64,370.90,60.012,1550430904,"201051344000983","174011545737251",31.93,22.80,0,336.34,434.33,253.9,243.2,1.171,1211730.9,1211730.9,7447,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430925,209551.00
02/17/2019 14:15,2,7.760,ACTIVE,219.16,370.60,60.054,1550430904,"201051344001203","174011545737251",32.42,19.50,0,335.14,433.72,254.5,243.7,1.176,1200062.2,1200062.2,15728,0,0,0,L,1122011218,1,126.30,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430926,209552.00
02/17/2019 14:15,2,7.697,ACTIVE,217.58,371.21,60.022,1550430904,"201051344001230","174011545737251",32.60,16.70,0,332.73,438.83,253.7,242.9,1.158,1194597.3,1194597.3,15535,0,0,0,L,1122011218,1,125.40,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430927,209553.00
02/17/2019 14:15,2,7.541,ACTIVE,217.80,379.02,60.022,1550430904,"201051344000646","174011545737251",33.34,14.30,0,332.73,445.15,254.4,243.6,1.145,1189114.2,1189114.2,15701,0,0,0,L,1122011218,1,125.40,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430928,209554.00
02/17/2019 14:15,2,7.795,ACTIVE,220.29,365.19,60.065,1550430904,"201051344000867","174011545737251",32.12,23.50,0,330.63,430.72,252.8,242.1,1.131,1191173.9,1191173.9,39589,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430929,209555.00
02/17/2019 14:15,2,7.668,ACTIVE,220.52,369.10,60.038,1550430904,"201051344000633","174011545737251",32.54,21.00,0,333.63,430.12,252.2,241.5,1.189,1190123.2,1190123.2,39648,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430930,209556.00
02/17/2019 14:15,2,7.486,ACTIVE,217.80,380.22,60.033,1550430904,"201051344000955","174011545737251",33.56,17.80,0,333.93,444.54,253.7,243.0,1.158,1208266.0,1208266.0,15728,0,0,0,L,1122011218,1,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430931,209557.00
02/17/2019 14:15,2,7.719,ACTIVE,220.97,371.21,60.033,1550430904,"201051344000648","174011545737251",32.56,22.80,0,334.84,436.73,254.7,243.9,1.140,1201066.9,1201066.9,39179,0,0,0,L,1122011218,1,124.72,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430932,209558.00
02/17/2019 14:15,2,7.852,ACTIVE,221.42,366.70,60.022,1550430904,"201051344000645","174011545737251",31.93,25.50,0,336.34,434.33,253.2,242.4,1.136,1206016.7,1206016.7,39136,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430933,209559.00
02/17/2019 14:15,2,7.938,ACTIVE,221.42,369.70,60.022,1550430904,"201051344000569","174011545737251",31.65,24.00,0,336.04,432.52,254.1,243.3,1.176,1222338.8,1222338.8,7372,0,0,0,L,1122011218,1,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430934,209560.00
02/17/2019 14:15,2,7.889,ACTIVE,221.42,376.92,60.028,1550430904,"179051228000119","174011545737251",31.91,32.40,0,333.63,430.12,254.6,243.8,1.198,10126.3,10126.3,7422,0,0,0,L,46974696,1,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550430935,209561.00
02/17/2019 14:30,2,5.801,ACTIVE,219.61,364.29,60.033,1550431804,"201051344000579","174011545737251",30.85,16.70,0,337.54,438.53,181.2,173.0,0.835,1219568.8,1219568.8,7808,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431805,209562.00
02/17/2019 14:30,2,5.844,ACTIVE,216.90,360.38,60.043,1550431804,"201051344001025","174011545737251",30.22,22.50,0,331.83,431.62,178.8,170.6,0.804,1204173.0,1204173.0,15739,0,0,0,L,1122011218,1,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431806,209563.00
02/17/2019 14:30,2,2.381,ACTIVE,217.13,355.28,60.033,1550431804,"201051344001093","174011545737251",22.58,10.00,0,320.71,396.15,54.6,50.8,0.424,1194409.7,1194409.7,15718,0,0,0,L,1122011218,1,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431807,209564.00
02/17/2019 14:30,2,5.967,ACTIVE,219.39,364.89,60.033,1550431804,"201051344000458","174011545737251",30.22,23.30,0,336.64,431.62,182.7,174.4,0.853,1207123.4,1207123.4,7522,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431808,209565.00
02/17/2019 14:30,2,5.465,ACTIVE,216.00,357.98,60.043,1550431804,"201051344000890","174011545737251",30.47,16.00,0,334.54,431.92,168.6,160.8,0.782,1200620.8,1200620.8,15687,0,0,0,L,1122011218,1,124.49,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431809,209566.00
02/17/2019 14:30,2,5.920,ACTIVE,219.39,357.98,60.049,1550431804,"201051344000988","174011545737251",19.76,17.80,0,320.41,410.88,118.4,112.4,0.544,939998.7,939998.7,7871,0,0,0,L,1122011218,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431810,209567.00
