ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 14:30,2,5.260,ACTIVE,217.35,358.88,60.012,1550431804,"201051344000582","174011545737251",30.63,21.50,0,332.43,429.22,163.0,155.4,0.738,1180499.3,1180499.3,15657,0,0,0,L,1122011218,1,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431811,209568.00
02/17/2019 14:30,2,5.770,ACTIVE,218.03,362.19,60.033,1550431804,"201051344000868","174011545737251",29.94,19.30,0,333.93,428.01,174.9,166.9,0.787,1192500.9,1192500.9,39560,0,0,0,L,1122011218,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431812,209569.00
02/17/2019 14:30,2,5.721,ACTIVE,219.39,365.80,60.033,1550431804,"201051344000576","174011545737251",30.08,26.30,0,333.93,429.82,174.2,166.2,0.813,1209020.5,1209020.5,11628,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431812,209570.00
02/17/2019 14:30,2,5.484,ACTIVE,219.39,361.59,60.038,1550431804,"201051344001158","174011545737251",30.24,17.50,0,336.94,432.22,167.8,160.1,0.791,1185629.0,1185629.0,7855,0,0,0,L,1122011218,1,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431813,209571.00
02/17/2019 14:30,2,5.275,ACTIVE,216.90,358.28,60.070,1550431804,"201051344000917","174011545737251",30.75,19.80,0,333.03,429.22,164.3,156.7,0.778,1197433.5,1197433.5,15517,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431814,209572.00
02/17/2019 14:30,2,5.490,ACTIVE,216.67,354.07,60.043,1550431804,"201051344000417","174011545737251",20.28,13.00,0,315.90,405.17,112.8,106.9,0.535,971170.3,971170.3,15752,0,0,0,L,1122011218,1,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431815,209573.00
02/17/2019 14:30,2,5.893,ACTIVE,216.22,359.78,60.043,1550431804,"201051344000685","174011545737251",30.65,14.70,0,334.54,435.23,183.0,174.7,0.879,1201643.9,1201643.9,15739,0,0,0,L,1122011218,1,124.94,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431816,209574.00
02/17/2019 14:30,2,5.877,ACTIVE,217.58,363.39,60.022,1550431804,"201051344000651","174011545737251",30.75,21.00,0,333.33,430.42,183.1,174.8,0.835,1195407.8,1195407.8,15716,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431817,209575.00
02/17/2019 14:30,2,5.602,ACTIVE,217.35,358.88,60.054,1550431804,"201051344000594","174011545737251",30.24,17.50,0,333.03,440.04,171.5,163.6,0.778,1210271.5,1210271.5,39544,0,0,0,L,1122011218,1,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431818,209576.00
02/17/2019 14:30,2,5.475,ACTIVE,219.39,363.09,60.043,1550431804,"201051344000469","174011545737251",30.12,18.00,0,336.34,428.61,167.1,159.4,0.791,1194543.6,1194543.6,7807,0,0,0,L,1122011218,1,123.81,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431819,209577.00
02/17/2019 14:30,2,6.400,ACTIVE,218.26,363.09,60.038,1550431804,"201051344000585","174011545737251",31.11,14.30,0,333.63,433.72,201.6,192.7,0.932,1210048.3,1210048.3,15773,0,0,0,L,1122011218,1,124.72,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431820,209578.00
02/17/2019 14:30,2,5.730,ACTIVE,220.06,364.59,60.038,1550431804,"201051344000853","174011545737251",29.64,23.50,0,334.54,428.61,172.1,164.1,0.800,1212935.3,1212935.3,7444,0,0,0,L,1122011218,1,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431821,209579.00
02/17/2019 14:30,2,6.953,ACTIVE,217.35,364.59,60.049,1550431804,"201051344001145","174011545737251",30.99,17.50,0,333.93,435.83,218.2,208.7,0.994,1209050.1,1209050.1,15688,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431822,209580.00
02/17/2019 14:30,2,7.133,ACTIVE,218.03,367.30,60.049,1550431804,"201051344000438","174011545737251",31.15,16.00,0,334.54,438.23,225.1,215.3,1.034,1203062.6,1203062.6,15738,0,0,0,L,1122011218,1,125.40,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431823,209581.00
02/17/2019 14:30,2,7.113,ACTIVE,218.03,366.10,60.065,1550431804,"201051344001135","174011545737251",31.11,19.30,0,333.33,434.63,224.1,214.3,1.043,1191170.6,1191170.6,15692,0,0,0,L,1122011218,1,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431824,209582.00
02/17/2019 14:30,2,6.777,ACTIVE,220.74,367.90,60.049,1550431804,"201051344000983","174011545737251",30.06,24.30,0,336.34,429.52,206.4,197.3,0.963,1211785.4,1211785.4,7448,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431825,209583.00
02/17/2019 14:30,2,7.299,ACTIVE,218.71,368.20,60.049,1550431804,"201051344001203","174011545737251",30.40,19.80,0,333.93,429.22,224.7,215.0,1.047,1200116.6,1200116.6,15729,0,0,0,L,1122011218,1,126.07,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431826,209584.00
02/17/2019 14:30,2,7.459,ACTIVE,217.13,364.59,60.038,1550431804,"201051344001230","174011545737251",30.69,16.00,0,332.43,432.52,231.8,221.9,1.056,1194651.3,1194651.3,15536,0,0,0,L,1122011218,1,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431826,209585.00
02/17/2019 14:30,2,7.658,ACTIVE,217.58,368.20,60.028,1550431804,"201051344000646","174011545737251",30.91,12.70,0,333.33,438.83,239.5,229.2,1.096,1189168.8,1189168.8,15702,0,0,0,L,1122011218,1,125.40,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431827,209586.00
02/17/2019 14:30,2,7.336,ACTIVE,220.29,367.60,60.049,1550431804,"201051344000867","174011545737251",30.42,23.80,0,333.33,428.61,225.9,216.2,1.012,1191227.7,1191227.7,39590,0,0,0,L,1122011218,1,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431828,209587.00
02/17/2019 14:30,2,7.627,ACTIVE,220.06,367.00,60.049,1550431804,"201051344000633","174011545737251",30.32,21.80,0,336.04,433.12,234.0,223.9,1.078,1190177.1,1190177.1,39649,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431829,209588.00
02/17/2019 14:30,2,6.623,ACTIVE,217.13,363.39,60.028,1550431804,"201051344000955","174011545737251",31.85,17.80,0,333.63,441.54,213.5,204.1,0.994,1208320.4,1208320.4,15729,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431830,209589.00
02/17/2019 14:30,2,7.799,ACTIVE,220.52,369.40,60.049,1550431804,"201051344000648","174011545737251",30.26,21.80,0,335.74,434.02,239.0,228.8,1.083,1201121.3,1201121.3,39180,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431831,209590.00
02/17/2019 14:30,2,7.906,ACTIVE,220.97,368.80,60.038,1550431804,"201051344000645","174011545737251",29.62,26.00,0,335.44,428.31,236.9,226.8,1.065,1206071.0,1206071.0,39137,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431832,209591.00
02/17/2019 14:30,2,7.762,ACTIVE,220.74,370.60,60.043,1550431804,"201051344000569","174011545737251",29.56,24.00,0,334.24,429.52,232.2,222.2,1.065,1222393.0,1222393.0,7373,0,0,0,L,1122011218,1,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431833,209592.00
02/17/2019 14:30,2,7.664,ACTIVE,220.74,376.31,60.038,1550431804,"179051228000119","174011545737251",29.70,32.80,0,334.54,427.11,230.4,220.5,1.078,10180.7,10180.7,7423,0,0,0,L,46974696,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550431834,209593.00
02/17/2019 14:45,2,6.867,ACTIVE,220.74,369.10,60.065,1550432704,"201051344000579","174011545737251",31.53,15.00,0,336.64,444.24,219.2,209.6,1.008,1219607.1,1219607.1,7809,0,0,0,L,1122011218,1,125.17,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432705,209594.00
02/17/2019 14:45,2,7.303,ACTIVE,218.03,365.80,60.017,1550432704,"201051344001025","174011545737251",31.21,18.70,0,333.93,436.73,230.6,220.6,1.025,1204210.5,1204210.5,15740,0,0,0,L,1122011218,1,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432706,209595.00
02/17/2019 14:45,2,3.043,ACTIVE,218.26,361.89,60.033,1550432704,"201051344001093","174011545737251",23.56,7.00,0,324.02,394.95,72.7,68.2,0.557,1194421.0,1194421.0,15719,0,0,0,L,1122011218,1,125.17,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432708,209596.00
02/17/2019 14:45,2,7.396,ACTIVE,221.19,370.30,60.028,1550432704,"201051344000458","174011545737251",30.95,20.00,0,337.24,438.53,231.8,221.8,1.065,1207161.7,1207161.7,7523,0,0,0,L,1122011218,1,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432708,209597.00
02/17/2019 14:45,2,7.783,ACTIVE,217.35,367.60,60.033,1550432704,"201051344000890","174011545737251",31.35,12.00,0,333.63,438.23,247.2,236.7,1.127,1200657.9,1200657.9,15688,0,0,0,L,1122011218,1,124.94,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432709,209598.00
02/17/2019 14:45,2,7.822,ACTIVE,221.64,364.29,60.017,1550432704,"201051344000988","174011545737251",20.16,15.30,0,318.91,408.48,159.7,152.2,0.729,940023.8,940023.8,7872,0,0,0,L,1122011218,1,125.40,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432710,209599.00
02/17/2019 14:45,2,7.969,ACTIVE,219.16,371.51,60.033,1550432704,"201051344000582","174011545737251",31.41,16.70,0,333.93,434.93,253.4,242.7,1.140,1180536.2,1180536.2,15658,0,0,0,L,1122011218,1,125.62,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432711,209600.00
02/17/2019 14:45,2,8.059,ACTIVE,220.06,370.00,60.033,1550432704,"201051344000868","174011545737251",30.85,17.30,0,334.24,436.13,251.9,241.2,1.127,1192538.8,1192538.8,39561,0,0,0,L,1122011218,1,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432712,209601.00
02/17/2019 14:45,2,8.156,ACTIVE,221.42,371.81,60.012,1550432704,"201051344000576","174011545737251",30.47,22.50,0,336.94,436.43,251.6,240.9,1.149,1209058.1,1209058.1,11629,0,0,0,L,1122011218,1,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432713,209602.00
02/17/2019 14:45,2,7.736,ACTIVE,222.10,370.90,60.038,1550432704,"201051344001158","174011545737251",32.48,14.30,0,335.74,439.13,254.4,243.6,1.162,1185666.8,1185666.8,7856,0,0,0,L,1122011218,1,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432714,209603.00
02/17/2019 14:45,2,7.506,ACTIVE,218.71,380.52,60.033,1550432704,"201051344000917","174011545737251",33.40,16.00,0,333.33,436.13,253.5,242.8,1.176,1197470.4,1197470.4,15518,0,0,0,L,1122011218,1,125.40,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432715,209604.00
02/17/2019 14:45,2,8.102,ACTIVE,217.80,361.59,60.028,1550432704,"201051344000417","174011545737251",20.77,10.00,0,317.40,401.26,170.6,162.7,0.778,971194.8,971194.8,15753,0,0,0,L,1122011218,1,124.72,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432716,209605.00
02/17/2019 14:45,2,7.523,ACTIVE,217.13,382.03,60.028,1550432704,"201051344000685","174011545737251",33.50,11.30,0,334.24,439.13,254.8,244.0,1.215,1201681.4,1201681.4,15740,0,0,0,L,1122011218,1,125.40,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432717,209606.00
02/17/2019 14:45,2,7.541,ACTIVE,218.93,380.82,60.028,1550432704,"201051344000651","174011545737251",33.32,16.70,0,334.84,436.73,254.6,243.8,1.153,1195445.6,1195445.6,15717,0,0,0,L,1122011218,1,125.85,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432718,209607.00
02/17/2019 14:45,2,7.393,ACTIVE,219.39,382.93,60.028,1550432704,"201051344000594","174011545737251",33.91,15.30,0,333.33,445.45,253.0,242.3,1.140,1210310.1,1210310.1,39545,0,0,0,L,1122011218,1,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432719,209608.00
02/17/2019 14:45,2,7.645,ACTIVE,221.87,376.01,60.038,1550432704,"201051344000469","174011545737251",32.90,15.30,0,336.34,436.73,254.5,243.7,1.158,1194581.5,1194581.5,7808,0,0,0,L,1122011218,1,125.17,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432720,209609.00
02/17/2019 14:45,2,7.514,ACTIVE,218.93,380.52,60.065,1550432704,"201051344000585","174011545737251",33.50,11.30,0,333.93,438.83,254.1,243.3,1.153,1210086.6,1210086.6,15774,0,0,0,L,1122011218,1,125.17,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432721,209610.00
02/17/2019 14:45,2,7.629,ACTIVE,222.55,376.31,60.028,1550432704,"201051344000853","174011545737251",33.02,20.00,0,337.54,434.63,255.2,244.3,1.140,1212973.6,1212973.6,7445,0,0,0,L,1122011218,1,126.30,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432722,209611.00
02/17/2019 14:45,2,7.479,ACTIVE,217.35,380.82,60.033,1550432704,"201051344001145","174011545737251",33.60,13.70,0,334.24,440.94,254.3,243.5,1.145,1209087.1,1209087.1,15689,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432723,209612.00
02/17/2019 14:45,2,7.420,ACTIVE,218.03,386.23,60.022,1550432704,"201051344000438","174011545737251",33.87,12.70,0,335.44,441.54,254.5,243.7,1.158,1203100.6,1203100.6,15739,0,0,0,L,1122011218,1,125.62,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432724,209613.00
02/17/2019 14:45,2,7.479,ACTIVE,218.48,379.02,60.017,1550432704,"201051344001135","174011545737251",33.48,15.00,0,333.63,440.04,253.2,242.5,1.131,1191208.5,1191208.5,15693,0,0,0,L,1122011218,1,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432725,209614.00
02/17/2019 14:45,2,7.602,ACTIVE,221.87,376.01,60.022,1550432704,"201051344000983","174011545737251",33.10,19.00,0,335.14,438.53,254.3,243.5,1.162,1211823.9,1211823.9,7449,0,0,0,L,1122011218,1,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432725,209615.00
02/17/2019 14:45,2,7.551,ACTIVE,218.71,378.12,60.017,1550432704,"201051344001203","174011545737251",33.30,16.00,0,334.84,436.13,254.5,243.7,1.167,1200154.0,1200154.0,15730,0,0,0,L,1122011218,1,125.85,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432726,209616.00
02/17/2019 14:45,2,7.531,ACTIVE,217.13,378.12,60.028,1550432704,"201051344001230","174011545737251",33.28,13.00,0,332.43,440.34,253.4,242.7,1.180,1194687.9,1194687.9,15537,0,0,0,L,1122011218,1,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432727,209617.00
02/17/2019 14:45,2,7.430,ACTIVE,217.58,383.53,60.028,1550432704,"201051344000646","174011545737251",33.66,10.30,0,333.93,443.94,252.9,242.2,1.176,1189206.6,1189206.6,15703,0,0,0,L,1122011218,1,125.17,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432728,209618.00
02/17/2019 14:45,2,7.611,ACTIVE,220.52,375.41,60.028,1550432704,"201051344000867","174011545737251",33.06,21.30,0,334.24,437.03,254.7,243.9,1.131,1191265.7,1191265.7,39591,0,0,0,L,1122011218,1,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432729,209619.00
02/17/2019 14:45,2,7.553,ACTIVE,220.52,376.92,60.059,1550432704,"201051344000633","174011545737251",33.34,18.00,0,331.83,443.64,254.2,243.4,1.162,1190215.3,1190215.3,39650,0,0,0,L,1122011218,1,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432730,209620.00
02/17/2019 14:45,2,7.436,ACTIVE,217.58,382.63,60.017,1550432704,"201051344000955","174011545737251",33.75,13.70,0,333.93,443.94,254.2,243.4,1.162,1208358.4,1208358.4,15730,0,0,0,L,1122011218,1,124.49,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432731,209621.00
02/17/2019 14:45,2,7.555,ACTIVE,220.97,379.62,60.033,1550432704,"201051344000648","174011545737251",33.30,19.50,0,335.74,441.24,253.9,243.2,1.162,1201159.8,1201159.8,39181,0,0,0,L,1122011218,1,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432732,209622.00
02/17/2019 14:45,2,7.609,ACTIVE,221.42,375.11,60.033,1550432704,"201051344000645","174011545737251",33.00,23.50,0,336.04,437.03,254.0,243.3,1.140,1206109.3,1206109.3,39138,0,0,0,L,1122011218,1,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432733,209623.00
02/17/2019 14:45,2,7.619,ACTIVE,221.42,375.71,60.033,1550432704,"201051344000569","174011545737251",32.96,20.00,0,336.04,435.83,254.1,243.3,1.149,1222431.2,1222431.2,7374,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432734,209624.00
02/17/2019 14:45,2,7.611,ACTIVE,221.42,378.12,60.017,1550432704,"179051228000119","174011545737251",33.04,29.50,0,338.14,432.52,254.6,243.8,1.184,10219.3,10219.3,7424,0,0,0,L,46974696,1,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550432735,209625.00
02/17/2019 15:00,2,3.098,ACTIVE,216.45,355.28,60.006,1550433605,"201051344000579","174011545737251",32.03,12.00,0,336.94,440.04,100.5,95.1,0.464,1219647.4,1219647.4,7810,0,0,0,L,1122011218,1,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433606,209626.00
02/17/2019 15:00,2,3.035,ACTIVE,214.41,354.07,60.006,1550433605,"201051344001025","174011545737251",31.95,16.00,0,333.33,434.63,98.2,92.9,0.438,1204249.8,1204249.8,15741,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433607,209627.00
02/17/2019 15:00,2,1.352,ACTIVE,214.41,346.86,59.985,1550433605,"201051344001093","174011545737251",23.10,6.00,0,320.41,395.25,31.6,28.6,0.234,1194433.0,1194433.0,15720,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433608,209628.00
02/17/2019 15:00,2,3.092,ACTIVE,216.22,353.77,60.006,1550433605,"201051344000458","174011545737251",31.85,17.00,0,336.04,435.83,99.8,94.4,0.468,1207201.7,1207201.7,7524,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433609,209629.00
02/17/2019 15:00,2,3.016,ACTIVE,214.19,353.77,60.006,1550433605,"201051344000890","174011545737251",31.89,11.00,0,333.93,436.13,97.3,92.0,0.442,1200696.7,1200696.7,15689,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433610,209630.00
02/17/2019 15:00,2,3.158,ACTIVE,216.45,358.58,60.022,1550433605,"201051344000988","174011545737251",20.50,11.70,0,320.11,407.57,65.6,61.4,0.552,940050.3,940050.3,7873,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433611,209631.00
02/17/2019 15:00,2,2.969,ACTIVE,215.09,352.87,59.969,1550433605,"201051344000582","174011545737251",31.81,14.70,0,333.63,432.52,95.7,90.4,0.438,1180574.7,1180574.7,15659,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433612,209632.00
02/17/2019 15:00,2,3.129,ACTIVE,215.77,350.17,60.006,1550433605,"201051344000868","174011545737251",31.29,14.30,0,334.24,431.92,99.2,93.8,0.451,1192578.4,1192578.4,39562,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433613,209633.00
02/17/2019 15:00,2,3.074,ACTIVE,216.67,351.97,60.006,1550433605,"201051344000576","174011545737251",31.59,20.00,0,336.04,433.42,98.3,92.9,0.464,1209097.6,1209097.6,11630,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433614,209634.00
02/17/2019 15:00,2,3.113,ACTIVE,216.45,350.47,60.006,1550433605,"201051344001158","174011545737251",31.45,13.00,0,335.14,435.53,99.1,93.8,0.460,1185706.2,1185706.2,7857,0,0,0,L,1122011218,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433614,209635.00
02/17/2019 15:00,2,2.943,ACTIVE,214.87,352.87,59.985,1550433605,"201051344000917","174011545737251",31.77,13.70,0,333.33,433.12,94.7,89.5,0.442,1197508.8,1197508.8,15519,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433615,209636.00
02/17/2019 15:00,2,3.059,ACTIVE,214.41,354.97,60.033,1550433605,"201051344000417","174011545737251",20.91,7.30,0,317.40,400.06,64.8,60.6,0.544,971220.1,971220.1,15754,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433616,209637.00
02/17/2019 15:00,2,2.994,ACTIVE,214.19,358.28,60.043,1550433605,"201051344000685","174011545737251",32.38,9.70,0,334.24,437.03,98.2,92.9,0.473,1201720.1,1201720.1,15741,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433617,209638.00
02/17/2019 15:00,2,3.109,ACTIVE,214.87,351.37,60.012,1550433605,"201051344000651","174011545737251",31.63,13.30,0,334.24,433.12,99.7,94.3,0.455,1195484.6,1195484.6,15718,0,0,0,L,1122011218,1,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433618,209639.00
02/17/2019 15:00,2,3.150,ACTIVE,215.32,356.18,60.006,1550433605,"201051344000594","174011545737251",32.18,13.30,0,333.03,444.54,102.7,97.2,0.460,1210349.9,1210349.9,39546,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433619,209640.00
02/17/2019 15:00,2,3.148,ACTIVE,216.67,350.77,60.006,1550433605,"201051344000469","174011545737251",31.37,11.70,0,334.84,434.02,100.0,94.6,0.473,1194620.7,1194620.7,7809,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433620,209641.00
02/17/2019 15:00,2,3.158,ACTIVE,214.87,351.97,60.012,1550433605,"201051344000585","174011545737251",31.61,9.70,0,334.24,435.83,101.1,95.7,0.460,1210125.7,1210125.7,15775,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433621,209642.00
02/17/2019 15:00,2,3.201,ACTIVE,216.90,352.27,60.006,1550433605,"201051344000853","174011545737251",31.19,17.80,0,338.14,431.62,101.2,95.7,0.455,1213013.0,1213013.0,7446,0,0,0,L,1122011218,1,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433622,209643.00
02/17/2019 15:00,2,2.955,ACTIVE,214.19,354.37,60.012,1550433605,"201051344001145","174011545737251",32.05,11.30,0,334.54,438.83,95.9,90.6,0.442,1209125.0,1209125.0,15690,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433623,209644.00
02/17/2019 15:00,2,3.059,ACTIVE,214.64,361.59,59.975,1550433605,"201051344000438","174011545737251",32.72,10.00,0,335.14,439.13,101.4,95.9,0.460,1203139.3,1203139.3,15740,0,0,0,L,1122011218,1,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433624,209645.00
02/17/2019 15:00,2,3.078,ACTIVE,214.41,356.78,59.975,1550433605,"201051344001135","174011545737251",32.16,12.30,0,333.63,436.43,100.2,94.8,0.464,1191247.0,1191247.0,15694,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433625,209646.00
02/17/2019 15:00,2,3.184,ACTIVE,216.45,351.67,60.001,1550433605,"201051344000983","174011545737251",31.59,16.30,0,335.14,434.33,101.8,96.3,0.486,1211863.1,1211863.1,7450,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433626,209647.00
02/17/2019 15:00,2,3.078,ACTIVE,214.64,350.47,59.996,1550433605,"201051344001203","174011545737251",31.71,13.70,0,334.24,432.52,98.8,93.5,0.464,1200192.2,1200192.2,15731,0,0,0,L,1122011218,1,123.81,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433627,209648.00
02/17/2019 15:00,2,2.896,ACTIVE,213.96,357.08,59.985,1550433605,"201051344001230","174011545737251",32.18,11.00,0,331.53,436.43,94.5,89.3,0.433,1194725.1,1194725.1,15538,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433628,209649.00
02/17/2019 15:00,2,3.031,ACTIVE,214.19,359.78,59.990,1550433605,"201051344000646","174011545737251",32.44,8.00,0,333.63,440.64,99.7,94.3,0.464,1189244.9,1189244.9,15704,0,0,0,L,1122011218,1,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433629,209650.00
02/17/2019 15:00,2,3.170,ACTIVE,216.22,349.86,59.969,1550433605,"201051344000867","174011545737251",31.47,17.80,0,333.93,434.33,101.1,95.7,0.460,1191304.4,1191304.4,39592,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433630,209651.00
02/17/2019 15:00,2,3.148,ACTIVE,216.22,354.97,60.006,1550433605,"201051344000633","174011545737251",31.87,15.80,0,335.14,434.93,101.6,96.1,0.473,1190254.2,1190254.2,39651,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433631,209652.00
02/17/2019 15:00,2,3.078,ACTIVE,213.96,360.38,59.990,1550433605,"201051344000955","174011545737251",32.52,12.00,0,332.43,439.74,101.4,95.9,0.473,1208396.8,1208396.8,15731,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433632,209653.00
02/17/2019 15:00,2,3.199,ACTIVE,216.22,350.47,59.990,1550433605,"201051344000648","174011545737251",31.45,16.30,0,335.44,436.73,101.9,96.4,0.473,1201198.8,1201198.8,39182,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433633,209654.00
02/17/2019 15:00,2,3.180,ACTIVE,216.67,351.37,60.017,1550433605,"201051344000645","174011545737251",31.47,20.70,0,336.94,434.93,101.4,95.9,0.464,1206148.3,1206148.3,39139,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433634,209655.00
02/17/2019 15:00,2,3.217,ACTIVE,216.45,351.97,59.990,1550433605,"201051344000569","174011545737251",31.21,17.50,0,334.54,433.42,101.6,96.2,0.464,1222470.0,1222470.0,7375,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433635,209656.00
02/17/2019 15:00,2,3.273,ACTIVE,216.45,357.08,59.996,1550433605,"179051228000119","174011545737251",31.15,26.00,0,338.44,430.72,103.3,97.8,0.486,10258.3,10258.3,7425,0,0,0,L,46974696,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550433636,209657.00
02/17/2019 15:15,2,6.643,ACTIVE,220.52,367.60,60.012,1550434504,"201051344000579","174011545737251",31.89,11.00,0,340.55,424.71,214.6,205.2,0.986,1219685.4,1219685.4,7811,0,0,0,L,1122011218,1,124.94,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434505,209658.00
02/17/2019 15:15,2,4.619,ACTIVE,216.90,383.23,60.012,1550434504,"201051344001025","174011545737251",34.57,13.30,0,336.94,424.71,161.8,154.2,0.729,1204281.2,1204281.2,15742,0,0,0,L,1122011218,1,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434506,209659.00
02/17/2019 15:15,2,1.361,ACTIVE,216.90,350.47,60.017,1550434504,"201051344001093","174011545737251",23.68,4.50,0,334.84,390.14,32.8,29.7,0.234,1194443.3,1194443.3,15721,0,0,0,L,1122011218,1,124.49,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434507,209660.00
02/17/2019 15:15,2,6.816,ACTIVE,220.29,366.70,60.006,1550434504,"201051344000458","174011545737251",31.25,16.00,0,337.84,422.90,215.7,206.2,0.994,1207240.0,1207240.0,7525,0,0,0,L,1122011218,1,124.94,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434508,209661.00
02/17/2019 15:15,2,6.457,ACTIVE,216.00,361.29,60.017,1550434504,"201051344000890","174011545737251",31.53,9.30,0,337.84,415.99,206.2,197.1,0.946,1200733.2,1200733.2,15690,0,0,0,L,1122011218,1,124.49,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434509,209662.00
02/17/2019 15:15,2,6.871,ACTIVE,220.29,361.29,59.969,1550434504,"201051344000988","174011545737251",20.12,10.70,0,321.31,399.16,140.1,133.3,0.628,940075.0,940075.0,7874,0,0,0,L,1122011218,1,124.72,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434510,209663.00
02/17/2019 15:15,2,6.479,ACTIVE,217.35,363.99,59.980,1550434504,"201051344000582","174011545737251",31.29,12.70,0,335.44,419.00,205.2,196.1,0.924,1180610.9,1180610.9,15660,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434511,209664.00
02/17/2019 15:15,2,6.748,ACTIVE,218.93,364.29,60.006,1550434504,"201051344000868","174011545737251",31.33,13.00,0,333.33,417.19,214.0,204.6,0.955,1192616.2,1192616.2,39563,0,0,0,L,1122011218,1,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434512,209665.00
02/17/2019 15:15,2,6.799,ACTIVE,220.29,367.60,59.996,1550434504,"201051344000576","174011545737251",30.99,18.70,0,336.94,422.90,213.4,204.0,0.977,1209135.4,1209135.4,11631,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434513,209666.00
02/17/2019 15:15,2,6.764,ACTIVE,220.52,366.40,60.049,1550434504,"201051344001158","174011545737251",30.93,12.00,0,337.24,422.00,211.8,202.5,0.968,1185743.9,1185743.9,7858,0,0,0,L,1122011218,1,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434514,209667.00
02/17/2019 15:15,2,6.459,ACTIVE,217.13,363.39,60.028,1550434504,"201051344000917","174011545737251",31.87,12.30,0,336.04,418.09,208.3,199.1,0.977,1197545.3,1197545.3,15520,0,0,0,L,1122011218,1,124.49,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434514,209668.00
02/17/2019 15:15,2,6.438,ACTIVE,216.45,355.28,60.022,1550434504,"201051344000417","174011545737251",20.67,6.30,0,318.91,391.34,134.9,128.3,0.628,971243.9,971243.9,15755,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434515,209669.00
02/17/2019 15:15,2,6.502,ACTIVE,216.00,364.59,59.996,1550434504,"201051344000685","174011545737251",31.71,9.30,0,339.34,417.79,208.9,199.7,0.990,1201757.1,1201757.1,15742,0,0,0,L,1122011218,1,124.94,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434516,209670.00
02/17/2019 15:15,2,4.854,ACTIVE,217.35,378.72,60.006,1550434504,"201051344000651","174011545737251",33.97,11.70,0,336.64,425.61,167.0,159.2,0.773,1195520.1,1195520.1,15719,0,0,0,L,1122011218,1,125.17,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434517,209671.00
02/17/2019 15:15,2,6.805,ACTIVE,218.26,367.30,60.006,1550434504,"201051344000594","174011545737251",31.85,12.70,0,333.93,425.91,219.2,209.7,0.986,1210388.7,1210388.7,39547,0,0,0,L,1122011218,1,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434518,209672.00
02/17/2019 15:15,2,6.721,ACTIVE,220.52,367.60,60.001,1550434504,"201051344000469","174011545737251",31.27,11.70,0,336.64,422.00,212.8,203.4,0.986,1194658.6,1194658.6,7810,0,0,0,L,1122011218,1,124.49,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434519,209673.00
02/17/2019 15:15,2,6.568,ACTIVE,217.35,367.90,60.006,1550434504,"201051344000585","174011545737251",32.05,8.00,0,336.04,420.80,213.1,203.7,0.972,1210163.4,1210163.4,15776,0,0,0,L,1122011218,1,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434520,209674.00
02/17/2019 15:15,2,6.820,ACTIVE,220.97,368.80,60.001,1550434504,"201051344000853","174011545737251",31.31,17.00,0,338.14,422.90,216.2,206.8,0.981,1213051.6,1213051.6,7447,0,0,0,L,1122011218,1,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434521,209675.00
02/17/2019 15:15,2,6.422,ACTIVE,216.22,364.29,59.985,1550434504,"201051344001145","174011545737251",31.93,9.30,0,338.14,420.80,207.6,198.4,0.946,1209161.6,1209161.6,15691,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434522,209676.00
02/17/2019 15:15,2,6.477,ACTIVE,216.67,364.59,60.006,1550434504,"201051344000438","174011545737251",31.81,8.50,0,340.55,423.81,208.7,199.5,0.955,1203176.7,1203176.7,15741,0,0,0,L,1122011218,1,124.72,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434523,209677.00
02/17/2019 15:15,2,6.438,ACTIVE,216.67,363.99,60.001,1550434504,"201051344001135","174011545737251",31.89,11.00,0,339.34,421.10,207.9,198.7,0.950,1191284.1,1191284.1,15695,0,0,0,L,1122011218,1,124.49,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434524,209678.00
02/17/2019 15:15,2,6.807,ACTIVE,220.29,368.50,60.001,1550434504,"201051344000983","174011545737251",31.43,15.00,0,336.64,423.20,216.5,207.0,1.008,1211901.8,1211901.8,7451,0,0,0,L,1122011218,1,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434525,209679.00
02/17/2019 15:15,2,4.006,ACTIVE,216.90,380.52,59.996,1550434504,"201051344001203","174011545737251",34.49,11.70,0,336.64,425.91,140.0,133.2,0.650,1200221.7,1200221.7,15732,0,0,0,L,1122011218,1,125.17,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434526,209680.00
02/17/2019 15:15,2,6.285,ACTIVE,215.77,363.09,60.006,1550434504,"201051344001230","174011545737251",31.91,11.30,0,334.54,416.29,203.0,194.0,0.928,1194761.2,1194761.2,15539,0,0,0,L,1122011218,1,124.49,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434527,209681.00
02/17/2019 15:15,2,6.436,ACTIVE,216.00,363.69,59.990,1550434504,"201051344000646","174011545737251",31.85,6.70,0,338.44,419.90,207.5,198.3,0.959,1189282.2,1189282.2,15705,0,0,0,L,1122011218,1,124.49,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434528,209682.00
02/17/2019 15:15,2,6.662,ACTIVE,219.16,362.79,59.996,1550434504,"201051344000867","174011545737251",31.53,16.00,0,335.44,420.20,212.6,203.3,0.959,1191342.6,1191342.6,39593,0,0,0,L,1122011218,1,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434529,209683.00
02/17/2019 15:15,2,6.816,ACTIVE,219.39,367.30,60.006,1550434504,"201051344000633","174011545737251",31.13,15.30,0,336.04,422.00,214.8,205.4,1.008,1190292.7,1190292.7,39652,0,0,0,L,1122011218,1,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434530,209684.00
02/17/2019 15:15,2,6.324,ACTIVE,215.54,368.80,60.022,1550434504,"201051344000955","174011545737251",32.34,10.30,0,339.04,419.60,207.2,198.1,0.955,1208434.1,1208434.1,15732,0,0,0,L,1122011218,1,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434531,209685.00
02/17/2019 15:15,2,6.789,ACTIVE,219.61,367.30,59.969,1550434504,"201051344000648","174011545737251",31.35,15.00,0,336.34,423.20,215.4,206.0,0.986,1201237.5,1201237.5,39183,0,0,0,L,1122011218,1,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434531,209686.00
02/17/2019 15:15,2,6.891,ACTIVE,220.06,367.90,59.996,1550434504,"201051344000645","174011545737251",30.93,18.70,0,336.04,422.60,215.9,206.4,0.972,1206187.1,1206187.1,39140,0,0,0,L,1122011218,1,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434532,209687.00
02/17/2019 15:15,2,6.805,ACTIVE,220.06,364.89,60.001,1550434504,"201051344000569","174011545737251",31.03,16.00,0,335.74,422.90,213.8,204.5,0.972,1222508.7,1222508.7,7376,0,0,0,L,1122011218,1,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434533,209688.00
02/17/2019 15:15,2,6.887,ACTIVE,220.29,374.21,60.006,1550434504,"179051228000119","174011545737251",30.93,24.30,0,337.84,422.00,215.7,206.3,1.025,10297.4,10297.4,7426,0,0,0,L,46974696,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550434534,209689.00
02/17/2019 15:30,2,6.857,ACTIVE,220.97,368.80,60.022,1550435404,"201051344000579","174011545737251",32.10,11.30,0,335.74,419.60,222.9,213.3,1.021,1219726.9,1219726.9,7812,0,0,0,L,1122011218,1,125.17,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435406,209690.00
02/17/2019 15:30,2,6.742,ACTIVE,216.90,362.79,60.022,1550435404,"201051344001025","174011545737251",31.63,12.70,0,319.51,422.00,215.7,206.2,0.959,1204320.8,1204320.8,15743,0,0,0,L,1122011218,1,124.49,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435406,209691.00
02/17/2019 15:30,2,2.697,ACTIVE,217.13,357.38,60.028,1550435404,"201051344001093","174011545737251",23.70,4.00,0,336.04,386.83,64.7,60.5,0.517,1194453.5,1194453.5,15722,0,0,0,L,1122011218,1,124.72,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435407,209692.00
02/17/2019 15:30,2,7.055,ACTIVE,220.74,368.50,60.028,1550435404,"201051344000458","174011545737251",31.43,14.70,0,335.74,419.30,224.4,214.6,1.034,1207281.7,1207281.7,7526,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435408,209693.00
02/17/2019 15:30,2,3.988,ACTIVE,216.00,385.93,60.033,1550435404,"201051344000890","174011545737251",34.97,8.00,0,319.51,420.80,141.1,134.2,0.641,1200769.9,1200769.9,15691,0,0,0,L,1122011218,1,124.49,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435409,209694.00
02/17/2019 15:30,2,7.020,ACTIVE,220.52,362.19,60.028,1550435404,"201051344000988","174011545737251",20.48,9.70,0,319.51,397.35,145.6,138.6,0.663,940101.9,940101.9,7875,0,0,0,L,1122011218,1,124.94,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435410,209695.00
02/17/2019 15:30,2,4.039,ACTIVE,217.35,388.94,60.033,1550435404,"201051344000582","174011545737251",35.23,11.00,0,321.61,421.10,144.0,137.0,0.654,1180640.8,1180640.8,15661,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435411,209696.00
02/17/2019 15:30,2,7.033,ACTIVE,219.39,367.00,60.054,1550435404,"201051344000868","174011545737251",31.05,13.30,0,334.24,415.09,221.2,211.5,1.016,1192657.3,1192657.3,39564,0,0,0,L,1122011218,1,124.27,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435412,209697.00
02/17/2019 15:30,2,6.945,ACTIVE,220.52,369.40,60.033,1550435404,"201051344000576","174011545737251",31.37,18.70,0,317.10,419.90,220.4,210.8,0.999,1209176.3,1209176.3,11632,0,0,0,L,1122011218,1,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435413,209698.00
02/17/2019 15:30,2,6.932,ACTIVE,220.74,369.10,60.038,1550435404,"201051344001158","174011545737251",31.35,11.00,0,318.00,419.30,220.1,210.5,0.999,1185784.7,1185784.7,7859,0,0,0,L,1122011218,1,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435414,209699.00
02/17/2019 15:30,2,3.139,ACTIVE,216.90,387.74,60.038,1550435404,"201051344000917","174011545737251",35.31,10.70,0,320.11,414.19,112.4,106.6,0.517,1197578.6,1197578.6,15521,0,0,0,L,1122011218,1,124.49,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435415,209700.00
02/17/2019 15:30,2,4.535,ACTIVE,216.22,352.27,60.033,1550435404,"201051344000417","174011545737251",22.58,5.00,0,319.21,389.84,103.8,98.3,0.477,971267.6,971267.6,15756,0,0,0,L,1122011218,1,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435416,209701.00
02/17/2019 15:30,2,6.711,ACTIVE,215.77,364.29,60.038,1550435404,"201051344000685","174011545737251",31.87,8.00,0,318.61,414.19,216.6,207.1,1.025,1201797.0,1201797.0,15743,0,0,0,L,1122011218,1,124.72,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435417,209702.00
02/17/2019 15:30,2,6.762,ACTIVE,217.35,362.19,60.001,1550435404,"201051344000651","174011545737251",31.69,12.30,0,319.81,419.90,216.9,207.5,0.986,1195554.8,1195554.8,15720,0,0,0,L,1122011218,1,125.17,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435418,209703.00
02/17/2019 15:30,2,6.908,ACTIVE,218.48,370.30,60.049,1550435404,"201051344000594","174011545737251",32.34,12.00,0,334.84,422.30,226.0,216.2,1.016,1210430.7,1210430.7,39548,0,0,0,L,1122011218,1,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435419,209704.00
02/17/2019 15:30,2,7.004,ACTIVE,220.97,369.70,60.038,1550435404,"201051344000469","174011545737251",30.97,10.30,0,333.93,419.00,219.8,210.3,0.986,1194699.4,1194699.4,7811,0,0,0,L,1122011218,1,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435420,209705.00
02/17/2019 15:30,2,6.850,ACTIVE,217.35,365.49,60.033,1550435404,"201051344000585","174011545737251",31.71,9.30,0,334.24,415.69,219.9,210.4,1.008,1210204.1,1210204.1,15777,0,0,0,L,1122011218,1,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435421,209706.00
02/17/2019 15:30,2,7.115,ACTIVE,221.19,372.11,60.049,1550435404,"201051344000853","174011545737251",31.01,17.50,0,337.84,420.20,223.4,213.7,1.030,1213093.0,1213093.0,7448,0,0,0,L,1122011218,1,125.62,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435422,209707.00
02/17/2019 15:30,2,6.713,ACTIVE,216.00,365.19,60.043,1550435404,"201051344001145","174011545737251",31.99,9.30,0,319.81,413.29,217.5,208.0,0.999,1209201.2,1209201.2,15692,0,0,0,L,1122011218,1,124.27,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435423,209708.00
02/17/2019 15:30,2,6.633,ACTIVE,216.45,367.90,60.049,1550435404,"201051344000438","174011545737251",32.20,9.30,0,321.31,415.99,216.3,206.9,0.986,1203216.8,1203216.8,15742,0,0,0,L,1122011218,1,124.72,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435424,209709.00
