ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 15:30,2,6.596,ACTIVE,216.67,367.60,60.038,1550435404,"201051344001135","174011545737251",32.18,10.30,0,319.51,414.19,214.8,205.4,0.977,1191323.9,1191323.9,15696,0,0,0,L,1122011218,1,124.72,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435424,209710.00
02/17/2019 15:30,2,7.115,ACTIVE,220.74,368.80,60.054,1550435404,"201051344000983","174011545737251",31.09,14.70,0,334.84,419.30,223.9,214.2,1.030,1211943.2,1211943.2,7452,0,0,0,L,1122011218,1,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435425,209711.00
02/17/2019 15:30,2,6.695,ACTIVE,217.13,364.89,60.038,1550435404,"201051344001203","174011545737251",31.59,12.00,0,317.40,419.90,214.2,204.8,0.972,1200255.0,1200255.0,15733,0,0,0,L,1122011218,1,125.17,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435426,209712.00
02/17/2019 15:30,2,6.559,ACTIVE,215.77,365.49,60.049,1550435404,"201051344001230","174011545737251",32.03,9.30,0,321.31,412.08,212.5,203.2,0.977,1194799.9,1194799.9,15540,0,0,0,L,1122011218,1,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435427,209713.00
02/17/2019 15:30,2,6.637,ACTIVE,216.00,366.40,60.033,1550435404,"201051344000646","174011545737251",32.03,7.70,0,321.01,415.99,215.1,205.7,0.999,1189322.0,1189322.0,15706,0,0,0,L,1122011218,1,124.49,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435428,209714.00
02/17/2019 15:30,2,6.877,ACTIVE,219.61,366.70,60.033,1550435404,"201051344000867","174011545737251",31.75,15.80,0,335.14,413.59,221.0,211.4,0.986,1191383.5,1191383.5,39594,0,0,0,L,1122011218,1,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435429,209715.00
02/17/2019 15:30,2,6.736,ACTIVE,219.61,369.40,60.043,1550435404,"201051344000633","174011545737251",32.48,15.00,0,334.54,415.69,221.3,211.7,1.030,1190333.9,1190333.9,39653,0,0,0,L,1122011218,1,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435430,209716.00
02/17/2019 15:30,2,6.621,ACTIVE,216.00,364.29,60.033,1550435404,"201051344000955","174011545737251",31.97,9.70,0,323.72,415.09,214.2,204.8,0.994,1208473.9,1208473.9,15733,0,0,0,L,1122011218,1,124.04,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435431,209717.00
02/17/2019 15:30,2,7.113,ACTIVE,219.84,367.00,60.028,1550435404,"201051344000648","174011545737251",31.13,14.70,0,335.44,419.30,224.2,214.5,1.012,1201278.9,1201278.9,39184,0,0,0,L,1122011218,1,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435432,209718.00
02/17/2019 15:30,2,7.160,ACTIVE,220.52,369.10,60.033,1550435404,"201051344000645","174011545737251",31.07,18.70,0,335.44,419.00,225.2,215.5,1.008,1206228.6,1206228.6,39141,0,0,0,L,1122011218,1,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435433,209719.00
02/17/2019 15:30,2,7.047,ACTIVE,220.52,369.40,60.054,1550435404,"201051344000569","174011545737251",31.25,14.70,0,335.14,418.39,222.9,213.2,1.012,1222549.9,1222549.9,7377,0,0,0,L,1122011218,1,124.72,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435434,209720.00
02/17/2019 15:30,2,7.146,ACTIVE,220.74,376.01,60.049,1550435404,"179051228000119","174011545737251",31.11,23.30,0,338.44,419.60,225.0,215.2,1.052,10339.1,10339.1,7427,0,0,0,L,46974696,1,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550435435,209721.00
02/17/2019 15:45,2,5.797,ACTIVE,219.61,364.89,60.022,1550436303,"201051344000579","174011545737251",31.83,10.70,0,337.84,420.50,186.8,178.4,0.857,1219768.2,1219768.2,7813,0,0,0,L,1122011218,1,124.27,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436305,209722.00
02/17/2019 15:45,2,5.557,ACTIVE,216.45,363.09,60.033,1550436303,"201051344001025","174011545737251",32.28,13.00,0,333.93,414.19,181.5,173.3,0.813,1204360.8,1204360.8,15744,0,0,0,L,1122011218,1,124.04,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436306,209723.00
02/17/2019 15:45,2,2.162,ACTIVE,216.22,354.07,60.012,1550436303,"201051344001093","174011545737251",23.82,3.30,0,335.74,387.44,52.1,48.4,0.411,1194465.3,1194465.3,15723,0,0,0,L,1122011218,1,124.27,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436307,209724.00
02/17/2019 15:45,2,5.887,ACTIVE,219.16,363.39,60.059,1550436303,"201051344000458","174011545737251",31.53,15.00,0,336.64,421.10,188.0,179.5,0.871,1207323.1,1207323.1,7527,0,0,0,L,1122011218,1,124.49,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436308,209725.00
02/17/2019 15:45,2,5.486,ACTIVE,215.32,362.49,60.012,1550436303,"201051344000890","174011545737251",32.10,7.30,0,337.84,417.79,178.2,170.1,0.813,1200800.9,1200800.9,15692,0,0,0,L,1122011218,1,124.04,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436309,209726.00
02/17/2019 15:45,2,5.857,ACTIVE,219.16,359.48,60.043,1550436303,"201051344000988","174011545737251",20.44,10.00,0,318.91,397.66,121.2,115.0,0.557,940128.6,940128.6,7876,0,0,0,L,1122011218,1,124.04,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436310,209727.00
02/17/2019 15:45,2,5.459,ACTIVE,216.90,362.79,60.038,1550436303,"201051344000582","174011545737251",32.03,10.30,0,333.93,424.41,177.2,169.1,0.800,1180679.3,1180679.3,15662,0,0,0,L,1122011218,1,124.49,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436311,209728.00
02/17/2019 15:45,2,5.793,ACTIVE,218.26,361.59,60.022,1550436303,"201051344000868","174011545737251",31.45,11.70,0,335.14,415.09,184.5,176.2,0.835,1192698.1,1192698.1,39565,0,0,0,L,1122011218,1,123.59,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436311,209729.00
02/17/2019 15:45,2,5.811,ACTIVE,219.39,363.09,60.022,1550436303,"201051344000576","174011545737251",31.29,16.70,0,336.04,420.20,184.1,175.8,0.844,1209217.0,1209217.0,11633,0,0,0,L,1122011218,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436312,209730.00
02/17/2019 15:45,2,5.686,ACTIVE,219.39,362.19,60.033,1550436303,"201051344001158","174011545737251",31.39,11.00,0,336.64,419.90,180.7,172.5,0.813,1185825.2,1185825.2,7860,0,0,0,L,1122011218,1,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436313,209731.00
02/17/2019 15:45,2,5.324,ACTIVE,216.67,369.40,60.017,1550436303,"201051344000917","174011545737251",32.78,11.70,0,334.54,422.30,176.7,168.6,0.818,1197611.8,1197611.8,15522,0,0,0,L,1122011218,1,124.27,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436314,209732.00
02/17/2019 15:45,2,5.430,ACTIVE,216.00,353.17,60.022,1550436303,"201051344000417","174011545737251",20.93,6.30,0,318.91,389.24,115.2,109.2,0.535,971291.6,971291.6,15757,0,0,0,L,1122011218,1,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436315,209733.00
02/17/2019 15:45,2,4.074,ACTIVE,215.54,382.93,59.990,1550436303,"201051344000685","174011545737251",34.61,7.70,0,335.14,422.30,142.9,136.0,0.676,1201831.4,1201831.4,15744,0,0,0,L,1122011218,1,124.49,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436316,209734.00
02/17/2019 15:45,2,5.500,ACTIVE,216.67,363.09,60.017,1550436303,"201051344000651","174011545737251",32.10,11.30,0,334.84,414.19,178.9,170.7,0.813,1195594.7,1195594.7,15721,0,0,0,L,1122011218,1,124.94,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436317,209735.00
02/17/2019 15:45,2,5.801,ACTIVE,217.35,361.29,60.033,1550436303,"201051344000594","174011545737251",31.59,10.70,0,334.54,421.10,185.4,177.1,0.835,1210472.4,1210472.4,39549,0,0,0,L,1122011218,1,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436318,209736.00
02/17/2019 15:45,2,5.658,ACTIVE,219.39,363.09,60.017,1550436303,"201051344000469","174011545737251",31.35,10.70,0,336.34,420.50,179.6,171.4,0.840,1194739.8,1194739.8,7812,0,0,0,L,1122011218,1,123.81,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436319,209737.00
02/17/2019 15:45,2,5.551,ACTIVE,216.45,362.79,60.017,1550436303,"201051344000585","174011545737251",32.10,7.70,0,334.84,415.69,180.5,172.3,0.818,1210244.5,1210244.5,15778,0,0,0,L,1122011218,1,124.04,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436320,209738.00
02/17/2019 15:45,2,5.781,ACTIVE,219.61,362.49,60.012,1550436303,"201051344000853","174011545737251",31.23,16.00,0,338.44,421.10,182.9,174.6,0.831,1213134.0,1213134.0,7449,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436321,209739.00
02/17/2019 15:45,2,3.615,ACTIVE,215.54,382.93,60.006,1550436303,"201051344001145","174011545737251",34.87,7.70,0,336.04,414.49,127.7,121.3,0.583,1209239.2,1209239.2,15693,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436322,209740.00
02/17/2019 15:45,2,5.340,ACTIVE,216.22,369.10,60.006,1550436303,"201051344000438","174011545737251",32.78,8.00,0,341.15,425.61,177.3,169.2,0.813,1203251.5,1203251.5,15743,0,0,0,L,1122011218,1,124.49,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436323,209741.00
02/17/2019 15:45,2,5.344,ACTIVE,216.45,365.49,60.001,1550436303,"201051344001135","174011545737251",32.44,10.30,0,335.44,415.09,175.4,167.4,0.804,1191363.3,1191363.3,15697,0,0,0,L,1122011218,1,124.49,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436324,209742.00
02/17/2019 15:45,2,5.762,ACTIVE,219.16,362.49,60.033,1550436303,"201051344000983","174011545737251",31.31,14.00,0,336.04,420.20,182.7,174.4,0.840,1211984.2,1211984.2,7453,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436325,209743.00
02/17/2019 15:45,2,5.494,ACTIVE,216.45,359.18,60.017,1550436303,"201051344001203","174011545737251",31.85,10.70,0,335.14,413.59,177.2,169.1,0.826,1200294.3,1200294.3,15734,0,0,0,L,1122011218,1,124.94,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436325,209744.00
02/17/2019 15:45,2,3.846,ACTIVE,215.32,386.23,60.017,1550436303,"201051344001230","174011545737251",35.07,7.70,0,333.93,421.70,136.8,130.1,0.636,1194827.8,1194827.8,15541,0,0,0,L,1122011218,1,124.04,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436326,209745.00
02/17/2019 15:45,2,5.375,ACTIVE,215.54,366.70,59.996,1550436303,"201051344000646","174011545737251",32.42,7.00,0,335.14,414.79,176.5,168.4,0.822,1189361.4,1189361.4,15707,0,0,0,L,1122011218,1,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436327,209746.00
02/17/2019 15:45,2,5.631,ACTIVE,218.48,360.38,60.017,1550436303,"201051344000867","174011545737251",31.67,15.00,0,335.44,414.19,180.4,172.2,0.809,1191423.9,1191423.9,39595,0,0,0,L,1122011218,1,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436328,209747.00
02/17/2019 15:45,2,5.682,ACTIVE,218.48,363.39,59.964,1550436303,"201051344000633","174011545737251",31.75,13.30,0,335.44,418.39,182.6,174.4,0.853,1190374.8,1190374.8,39654,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436329,209748.00
02/17/2019 15:45,2,5.461,ACTIVE,215.32,362.79,60.028,1550436303,"201051344000955","174011545737251",32.16,9.70,0,338.14,417.19,177.7,169.6,0.826,1208513.0,1208513.0,15734,0,0,0,L,1122011218,1,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436330,209749.00
02/17/2019 15:45,2,5.719,ACTIVE,218.71,362.19,60.006,1550436303,"201051344000648","174011545737251",31.59,13.70,0,336.04,420.50,182.9,174.6,0.831,1201319.8,1201319.8,39185,0,0,0,L,1122011218,1,123.59,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436331,209750.00
02/17/2019 15:45,2,5.846,ACTIVE,219.16,363.99,60.006,1550436303,"201051344000645","174011545737251",31.05,18.00,0,335.74,420.20,183.9,175.6,0.831,1206269.6,1206269.6,39142,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436332,209751.00
02/17/2019 15:45,2,5.768,ACTIVE,218.93,363.09,59.996,1550436303,"201051344000569","174011545737251",31.23,14.00,0,336.04,419.60,182.5,174.2,0.844,1222590.4,1222590.4,7378,0,0,0,L,1122011218,1,123.81,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436333,209752.00
02/17/2019 15:45,2,5.807,ACTIVE,219.16,369.40,60.001,1550436303,"179051228000119","174011545737251",31.47,22.30,0,338.74,420.20,185.0,176.6,0.844,10380.1,10380.1,7428,0,0,0,L,46974696,1,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550436334,209753.00
02/17/2019 16:00,2,3.828,ACTIVE,216.90,358.88,60.022,1550437204,"201051344000579","174011545737251",32.18,9.30,0,337.24,409.68,124.9,118.6,0.583,1219804.8,1219804.8,7814,0,0,0,L,1122011218,1,123.14,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437206,209754.00
02/17/2019 16:00,2,3.984,ACTIVE,215.09,356.78,60.043,1550437204,"201051344001025","174011545737251",32.03,11.30,0,333.33,404.57,129.2,122.8,0.588,1204396.5,1204396.5,15745,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437207,209755.00
02/17/2019 16:00,2,1.678,ACTIVE,215.09,349.26,60.059,1550437204,"201051344001093","174011545737251",23.48,3.00,0,325.52,376.01,39.9,36.6,0.309,1194475.6,1194475.6,15724,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437208,209756.00
02/17/2019 16:00,2,4.039,ACTIVE,216.90,354.37,60.049,1550437204,"201051344000458","174011545737251",31.61,14.00,0,330.33,407.87,129.3,122.9,0.610,1207359.9,1207359.9,7528,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437208,209757.00
02/17/2019 16:00,2,4.088,ACTIVE,214.64,359.78,59.996,1550437204,"201051344000890","174011545737251",32.05,7.70,0,334.24,405.47,132.7,126.2,0.610,1200836.1,1200836.1,15693,0,0,0,L,1122011218,1,123.59,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437209,209758.00
02/17/2019 16:00,2,4.195,ACTIVE,217.13,352.87,60.049,1550437204,"201051344000988","174011545737251",20.59,9.30,0,320.11,392.85,87.6,82.6,0.407,940152.2,940152.2,7877,0,0,0,L,1122011218,1,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437210,209759.00
02/17/2019 16:00,2,4.098,ACTIVE,215.77,358.58,60.033,1550437204,"201051344000582","174011545737251",32.10,10.00,0,333.63,408.18,133.2,126.6,0.605,1180714.4,1180714.4,15663,0,0,0,L,1122011218,1,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437211,209760.00
02/17/2019 16:00,2,4.250,ACTIVE,216.45,354.97,60.043,1550437204,"201051344000868","174011545737251",31.33,12.00,0,333.33,408.18,134.9,128.3,0.614,1192734.3,1192734.3,39566,0,0,0,L,1122011218,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437212,209761.00
02/17/2019 16:00,2,4.211,ACTIVE,217.58,357.98,60.065,1550437204,"201051344000576","174011545737251",31.57,16.00,0,330.63,410.28,134.6,128.0,0.628,1209253.1,1209253.1,11634,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437213,209762.00
02/17/2019 16:00,2,4.258,ACTIVE,217.58,357.08,60.049,1550437204,"201051344001158","174011545737251",31.43,9.70,0,332.73,406.67,135.6,129.0,0.632,1185861.0,1185861.0,7861,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437214,209763.00
02/17/2019 16:00,2,3.834,ACTIVE,215.54,368.20,60.054,1550437204,"201051344000917","174011545737251",33.08,9.70,0,343.55,414.49,128.4,122.0,0.597,1197644.7,1197644.7,15523,0,0,0,L,1122011218,1,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437215,209764.00
02/17/2019 16:00,2,4.086,ACTIVE,214.87,348.96,60.081,1550437204,"201051344000417","174011545737251",21.13,4.50,0,319.21,388.34,87.5,82.5,0.402,971314.3,971314.3,15758,0,0,0,L,1122011218,1,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437216,209765.00
02/17/2019 16:00,2,4.094,ACTIVE,214.87,363.09,60.043,1550437204,"201051344000685","174011545737251",32.42,6.30,0,337.54,417.49,134.4,127.8,0.645,1201864.3,1201864.3,15745,0,0,0,L,1122011218,1,124.04,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437217,209766.00
02/17/2019 16:00,2,4.164,ACTIVE,215.54,358.88,60.049,1550437204,"201051344000651","174011545737251",32.07,10.30,0,334.84,406.37,135.2,128.6,0.623,1195630.2,1195630.2,15722,0,0,0,L,1122011218,1,124.27,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437218,209767.00
02/17/2019 16:00,2,4.275,ACTIVE,216.00,365.19,60.054,1550437204,"201051344000594","174011545737251",32.46,10.70,0,332.73,412.08,140.6,133.8,0.636,1210509.4,1210509.4,39550,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437219,209768.00
02/17/2019 16:00,2,4.205,ACTIVE,217.58,357.98,60.049,1550437204,"201051344000469","174011545737251",31.87,10.00,0,332.13,406.67,135.7,129.1,0.636,1194775.6,1194775.6,7813,0,0,0,L,1122011218,1,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437220,209769.00
02/17/2019 16:00,2,4.176,ACTIVE,215.54,361.89,60.054,1550437204,"201051344000585","174011545737251",32.30,7.30,0,333.93,406.97,136.6,130.0,0.628,1210280.4,1210280.4,15779,0,0,0,L,1122011218,1,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437221,209770.00
02/17/2019 16:00,2,4.271,ACTIVE,217.80,358.28,60.049,1550437204,"201051344000853","174011545737251",31.97,14.00,0,328.22,412.08,138.2,131.5,0.636,1213170.5,1213170.5,7450,0,0,0,L,1122011218,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437221,209771.00
02/17/2019 16:00,2,4.006,ACTIVE,214.64,362.79,60.054,1550437204,"201051344001145","174011545737251",32.56,7.70,0,339.65,413.29,132.1,125.6,0.610,1209267.2,1209267.2,15694,0,0,0,L,1122011218,1,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437222,209772.00
02/17/2019 16:00,2,4.055,ACTIVE,215.09,363.69,60.049,1550437204,"201051344000438","174011545737251",32.58,7.30,0,341.15,409.98,133.8,127.2,0.619,1203286.8,1203286.8,15744,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437223,209773.00
02/17/2019 16:00,2,4.033,ACTIVE,215.09,362.19,60.049,1550437204,"201051344001135","174011545737251",32.46,10.30,0,335.74,405.77,132.6,126.1,0.605,1191398.2,1191398.2,15698,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437224,209774.00
02/17/2019 16:00,2,4.338,ACTIVE,217.13,355.88,60.049,1550437204,"201051344000983","174011545737251",31.39,12.30,0,331.23,408.18,137.9,131.2,0.654,1212020.7,1212020.7,7454,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437225,209775.00
02/17/2019 16:00,2,4.102,ACTIVE,215.32,357.08,60.049,1550437204,"201051344001203","174011545737251",31.93,9.70,0,334.24,405.77,132.6,126.0,0.619,1200329.5,1200329.5,15735,0,0,0,L,1122011218,1,124.04,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437226,209776.00
02/17/2019 16:00,2,3.471,ACTIVE,214.64,371.51,60.054,1550437204,"201051344001230","174011545737251",33.52,7.70,0,334.84,418.39,117.8,111.7,0.544,1194861.0,1194861.0,15542,0,0,0,L,1122011218,1,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437227,209777.00
02/17/2019 16:00,2,4.021,ACTIVE,214.41,360.99,60.054,1550437204,"201051344000646","174011545737251",32.24,5.50,0,336.34,407.87,131.3,124.8,0.623,1189396.3,1189396.3,15708,0,0,0,L,1122011218,1,123.59,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437228,209778.00
02/17/2019 16:00,2,4.152,ACTIVE,216.67,357.38,60.049,1550437204,"201051344000867","174011545737251",31.93,14.70,0,333.03,407.27,134.3,127.7,0.605,1191459.8,1191459.8,39596,0,0,0,L,1122011218,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437229,209779.00
02/17/2019 16:00,2,4.170,ACTIVE,216.90,357.98,60.081,1550437204,"201051344000633","174011545737251",31.91,13.70,0,336.34,406.67,134.7,128.1,0.632,1190411.0,1190411.0,39655,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437230,209780.00
02/17/2019 16:00,2,3.855,ACTIVE,214.41,364.29,60.086,1550437204,"201051344000955","174011545737251",32.76,9.00,0,338.14,409.98,127.9,121.6,0.597,1208547.8,1208547.8,15735,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437231,209781.00
02/17/2019 16:00,2,4.135,ACTIVE,216.67,355.58,60.059,1550437204,"201051344000648","174011545737251",31.81,13.30,0,333.33,407.87,133.1,126.5,0.610,1201356.0,1201356.0,39186,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437232,209782.00
02/17/2019 16:00,2,4.174,ACTIVE,216.67,355.88,60.054,1550437204,"201051344000645","174011545737251",31.41,15.50,0,327.92,406.67,132.8,126.2,0.601,1206305.9,1206305.9,39143,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437233,209783.00
02/17/2019 16:00,2,4.125,ACTIVE,216.90,354.97,60.038,1550437204,"201051344000569","174011545737251",31.67,12.70,0,330.33,407.57,132.3,125.8,0.601,1222626.7,1222626.7,7379,0,0,0,L,1122011218,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437234,209784.00
02/17/2019 16:00,2,4.080,ACTIVE,216.90,360.99,60.043,1550437204,"179051228000119","174011545737251",31.91,21.00,0,333.33,412.38,131.9,125.4,0.623,10416.7,10416.7,7429,0,0,0,L,46974696,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550437234,209785.00
02/17/2019 16:15,2,3.193,ACTIVE,216.45,366.10,60.001,1550438104,"201051344000579","174011545737251",33.16,6.70,0,326.72,401.86,107.3,101.7,0.495,1219830.8,1219830.8,7815,0,0,0,L,1122011218,1,122.91,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438105,209786.00
02/17/2019 16:15,2,3.086,ACTIVE,214.41,361.29,59.996,1550438104,"201051344001025","174011545737251",32.72,8.50,0,327.02,398.56,102.2,96.8,0.460,1204422.1,1204422.1,15746,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438106,209787.00
02/17/2019 16:15,2,1.334,ACTIVE,214.41,346.56,60.001,1550438104,"201051344001093","174011545737251",23.68,2.00,0,334.54,372.71,32.0,29.0,0.243,1194483.4,1194483.4,15725,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438107,209788.00
02/17/2019 16:15,2,3.221,ACTIVE,216.00,358.58,60.028,1550438104,"201051344000458","174011545737251",32.38,12.00,0,325.82,398.56,105.6,100.0,0.499,1207386.1,1207386.1,7529,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438108,209789.00
02/17/2019 16:15,2,2.883,ACTIVE,213.96,363.69,60.049,1550438104,"201051344000890","174011545737251",33.00,5.00,0,327.32,399.46,96.3,91.0,0.433,1200861.3,1200861.3,15694,0,0,0,L,1122011218,1,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438109,209790.00
02/17/2019 16:15,2,3.105,ACTIVE,215.77,357.08,59.959,1550438104,"201051344000988","174011545737251",21.09,6.30,0,317.10,391.94,66.3,62.1,0.552,940169.0,940169.0,7878,0,0,0,L,1122011218,1,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438110,209791.00
02/17/2019 16:15,2,2.848,ACTIVE,214.87,360.99,59.996,1550438104,"201051344000582","174011545737251",32.64,7.70,0,324.92,399.16,94.2,88.9,0.429,1180739.4,1180739.4,15664,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438111,209792.00
02/17/2019 16:15,2,3.031,ACTIVE,215.32,357.08,60.038,1550438104,"201051344000868","174011545737251",32.16,9.00,0,322.51,397.35,98.8,93.4,0.451,1192760.0,1192760.0,39567,0,0,0,L,1122011218,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438112,209793.00
02/17/2019 16:15,2,3.043,ACTIVE,216.22,355.58,59.996,1550438104,"201051344000576","174011545737251",32.05,13.00,0,318.91,397.66,98.8,93.4,0.455,1209278.8,1209278.8,11635,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438113,209794.00
02/17/2019 16:15,2,2.934,ACTIVE,216.00,356.78,60.043,1550438104,"201051344001158","174011545737251",32.20,7.30,0,322.51,397.35,95.6,90.4,0.442,1185886.5,1185886.5,7862,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438114,209795.00
02/17/2019 16:15,2,2.799,ACTIVE,214.41,357.98,59.996,1550438104,"201051344000917","174011545737251",32.44,7.30,0,330.03,405.77,92.0,86.9,0.429,1197669.6,1197669.6,15524,0,0,0,L,1122011218,1,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438115,209796.00
02/17/2019 16:15,2,2.727,ACTIVE,213.96,352.57,59.969,1550438104,"201051344000417","174011545737251",21.59,2.00,0,318.30,388.64,59.6,55.6,0.491,971330.6,971330.6,15759,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438115,209797.00
02/17/2019 16:15,2,2.717,ACTIVE,213.96,359.18,59.996,1550438104,"201051344000685","174011545737251",32.64,4.00,0,326.42,399.46,89.8,84.8,0.429,1201889.5,1201889.5,15746,0,0,0,L,1122011218,1,123.59,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438117,209798.00
02/17/2019 16:15,2,2.715,ACTIVE,214.41,363.09,59.975,1550438104,"201051344000651","174011545737251",32.94,7.70,0,325.22,399.76,90.5,85.4,0.402,1195655.6,1195655.6,15723,0,0,0,L,1122011218,1,123.59,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438117,209799.00
02/17/2019 16:15,2,2.863,ACTIVE,214.64,361.89,59.985,1550438104,"201051344000594","174011545737251",32.72,7.70,0,327.02,403.67,94.9,89.7,0.415,1210535.7,1210535.7,39551,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438118,209800.00
02/17/2019 16:15,2,2.793,ACTIVE,215.77,356.48,59.996,1550438104,"201051344000469","174011545737251",32.32,7.00,0,318.00,398.26,91.5,86.4,0.429,1194801.1,1194801.1,7814,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438119,209801.00
02/17/2019 16:15,2,2.697,ACTIVE,214.41,362.19,59.990,1550438104,"201051344000585","174011545737251",32.80,4.50,0,325.82,400.36,89.7,84.6,0.407,1210306.0,1210306.0,15780,0,0,0,L,1122011218,1,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438120,209802.00
02/17/2019 16:15,2,2.818,ACTIVE,216.00,357.68,59.964,1550438104,"201051344000853","174011545737251",32.36,11.30,0,323.72,397.05,92.4,87.2,0.424,1213196.4,1213196.4,7451,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438121,209803.00
02/17/2019 16:15,2,2.520,ACTIVE,213.96,364.59,60.022,1550438104,"201051344001145","174011545737251",33.18,5.00,0,332.43,410.28,84.7,79.8,0.384,1209291.4,1209291.4,15695,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438122,209804.00
02/17/2019 16:15,2,2.586,ACTIVE,214.19,361.59,59.996,1550438104,"201051344000438","174011545737251",32.88,5.50,0,332.13,402.77,86.1,81.2,0.393,1203311.9,1203311.9,15745,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438123,209805.00
02/17/2019 16:15,2,2.562,ACTIVE,213.96,359.48,59.948,1550438104,"201051344001135","174011545737251",32.66,6.70,0,329.13,400.66,84.8,79.9,0.384,1191423.1,1191423.1,15699,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438124,209806.00
02/17/2019 16:15,2,2.715,ACTIVE,215.54,358.28,60.033,1550438104,"201051344000983","174011545737251",32.48,10.00,0,317.10,398.26,89.3,84.3,0.415,1212046.5,1212046.5,7455,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438125,209807.00
02/17/2019 16:15,2,2.562,ACTIVE,214.19,358.58,59.996,1550438104,"201051344001203","174011545737251",32.64,7.30,0,323.41,397.05,84.7,79.8,0.389,1200354.5,1200354.5,15736,0,0,0,L,1122011218,1,123.59,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438126,209808.00
02/17/2019 16:15,2,2.471,ACTIVE,213.51,358.88,59.996,1550438104,"201051344001230","174011545737251",32.64,5.50,0,330.93,408.48,81.7,77.0,0.376,1194884.3,1194884.3,15543,0,0,0,L,1122011218,1,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438127,209809.00
02/17/2019 16:15,2,2.506,ACTIVE,213.51,359.78,59.996,1550438104,"201051344000646","174011545737251",32.66,3.30,0,328.52,400.96,82.8,78.0,0.380,1189421.2,1189421.2,15709,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438128,209810.00
02/17/2019 16:15,2,2.609,ACTIVE,215.09,359.18,59.990,1550438104,"201051344000867","174011545737251",32.56,11.30,0,324.32,398.26,86.1,81.2,0.389,1191485.2,1191485.2,39597,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438129,209811.00
02/17/2019 16:15,2,2.621,ACTIVE,215.54,358.28,60.017,1550438104,"201051344000633","174011545737251",32.48,11.70,0,323.11,400.66,86.2,81.3,0.384,1190436.7,1190436.7,39656,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438129,209812.00
02/17/2019 16:15,2,2.494,ACTIVE,213.51,361.59,59.975,1550438104,"201051344000955","174011545737251",32.86,7.30,0,332.13,403.07,83.0,78.2,0.384,1208572.6,1208572.6,15736,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438130,209813.00
02/17/2019 16:15,2,2.600,ACTIVE,215.32,358.58,59.996,1550438104,"201051344000648","174011545737251",32.64,10.30,0,318.61,398.86,86.0,81.0,0.393,1201381.7,1201381.7,39187,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438131,209814.00
02/17/2019 16:15,2,2.654,ACTIVE,215.54,352.57,59.985,1550438104,"201051344000645","174011545737251",31.99,14.00,0,318.61,397.66,86.0,81.1,0.389,1206331.6,1206331.6,39144,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438132,209815.00
02/17/2019 16:15,2,2.602,ACTIVE,215.32,357.68,59.985,1550438104,"201051344000569","174011545737251",32.38,10.00,0,320.71,398.26,85.3,80.4,0.384,1222652.3,1222652.3,7380,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438133,209816.00
02/17/2019 16:15,2,2.664,ACTIVE,215.54,357.98,59.985,1550438104,"179051228000119","174011545737251",32.36,18.00,0,318.91,402.16,87.3,82.4,0.407,10442.8,10442.8,7430,0,0,0,L,46974696,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550438134,209817.00
02/17/2019 16:30,2,3.855,ACTIVE,216.90,364.59,60.022,1550439004,"201051344000579","174011545737251",32.76,6.00,0,330.03,401.86,128.0,121.6,0.588,1219853.5,1219853.5,7816,0,0,0,L,1122011218,1,123.36,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439007,209818.00
02/17/2019 16:30,2,3.844,ACTIVE,214.64,362.49,60.033,1550439004,"201051344001025","174011545737251",32.50,7.00,0,329.13,399.46,126.6,120.2,0.561,1204444.3,1204444.3,15747,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439008,209819.00
02/17/2019 16:30,2,1.547,ACTIVE,214.87,348.36,60.012,1550439004,"201051344001093","174011545737251",23.99,1.00,0,333.63,363.99,37.6,34.4,0.278,1194490.0,1194490.0,15726,0,0,0,L,1122011218,1,123.36,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439009,209820.00
02/17/2019 16:30,2,3.973,ACTIVE,216.67,360.99,60.017,1550439004,"201051344000458","174011545737251",32.44,9.30,0,324.32,397.96,130.6,124.1,0.614,1207409.0,1207409.0,7530,0,0,0,L,1122011218,1,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439010,209821.00
02/17/2019 16:30,2,3.721,ACTIVE,214.41,367.30,60.028,1550439004,"201051344000890","174011545737251",33.10,3.70,0,333.03,401.26,124.6,118.4,0.570,1200883.3,1200883.3,15695,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439010,209822.00
02/17/2019 16:30,2,3.918,ACTIVE,216.67,352.27,60.012,1550439004,"201051344000988","174011545737251",21.35,4.50,0,317.10,391.94,84.7,79.8,0.389,940183.7,940183.7,7879,0,0,0,L,1122011218,1,122.91,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439011,209823.00
02/17/2019 16:30,2,3.791,ACTIVE,215.54,362.79,60.022,1550439004,"201051344000582","174011545737251",32.40,6.30,0,326.12,400.06,124.5,118.2,0.566,1180761.2,1180761.2,15665,0,0,0,L,1122011218,1,123.59,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439012,209824.00
02/17/2019 16:30,2,3.881,ACTIVE,216.00,361.59,60.028,1550439004,"201051344000868","174011545737251",32.46,6.70,0,323.41,395.85,127.6,121.2,0.575,1192782.4,1192782.4,39568,0,0,0,L,1122011218,1,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439013,209825.00
02/17/2019 16:30,2,3.912,ACTIVE,217.13,360.69,60.022,1550439004,"201051344000576","174011545737251",32.28,11.00,0,320.71,397.66,128.0,121.6,0.592,1209301.2,1209301.2,11636,0,0,0,L,1122011218,1,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439014,209826.00
02/17/2019 16:30,2,3.922,ACTIVE,217.13,356.18,60.022,1550439004,"201051344001158","174011545737251",31.97,6.00,0,324.92,398.26,127.0,120.6,0.592,1185908.7,1185908.7,7863,0,0,0,L,1122011218,1,123.14,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439015,209827.00
02/17/2019 16:30,2,3.854,ACTIVE,215.09,362.49,60.006,1550439004,"201051344000917","174011545737251",32.52,7.00,0,331.83,400.66,127.0,120.7,0.588,1197691.6,1197691.6,15525,0,0,0,L,1122011218,1,123.36,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439016,209828.00
02/17/2019 16:30,2,3.750,ACTIVE,214.64,348.06,60.017,1550439004,"201051344000417","174011545737251",21.55,0.00,0,320.71,388.94,81.9,77.2,0.376,971344.8,971344.8,15760,0,0,0,L,1122011218,1,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439017,209829.00
02/17/2019 16:30,2,3.791,ACTIVE,214.41,364.29,60.001,1550439004,"201051344000685","174011545737251",32.86,3.70,0,329.43,401.56,126.1,119.8,0.592,1201911.5,1201911.5,15747,0,0,0,L,1122011218,1,123.81,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439018,209830.00
02/17/2019 16:30,2,3.822,ACTIVE,215.32,366.10,60.017,1550439004,"201051344000651","174011545737251",32.94,6.30,0,328.52,399.46,127.5,121.1,0.579,1195677.8,1195677.8,15724,0,0,0,L,1122011218,1,124.04,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439019,209831.00
02/17/2019 16:30,2,3.977,ACTIVE,215.54,365.19,60.028,1550439004,"201051344000594","174011545737251",32.66,6.70,0,333.93,405.17,131.6,125.1,0.592,1210558.8,1210558.8,39552,0,0,0,L,1122011218,1,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439020,209832.00
02/17/2019 16:30,2,3.898,ACTIVE,217.13,362.19,60.001,1550439004,"201051344000469","174011545737251",32.40,5.50,0,322.51,399.16,128.0,121.6,0.601,1194823.5,1194823.5,7815,0,0,0,L,1122011218,1,122.91,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439021,209833.00
02/17/2019 16:30,2,3.902,ACTIVE,215.09,364.89,60.028,1550439004,"201051344000585","174011545737251",32.76,3.70,0,328.22,400.66,129.4,123.0,0.597,1210328.6,1210328.6,15781,0,0,0,L,1122011218,1,123.14,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439022,209834.00
02/17/2019 16:30,2,4.010,ACTIVE,217.35,360.38,60.054,1550439004,"201051344000853","174011545737251",32.34,9.70,0,324.92,400.66,131.4,124.9,0.597,1213219.4,1213219.4,7452,0,0,0,L,1122011218,1,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439022,209835.00
02/17/2019 16:30,2,3.809,ACTIVE,214.41,365.49,60.012,1550439004,"201051344001145","174011545737251",32.76,3.00,0,330.33,399.76,126.4,120.0,0.579,1209313.1,1209313.1,15696,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439023,209836.00
02/17/2019 16:30,2,3.715,ACTIVE,214.87,368.80,60.017,1550439004,"201051344000438","174011545737251",33.34,3.70,0,332.43,404.27,125.4,119.1,0.570,1203334.0,1203334.0,15746,0,0,0,L,1122011218,1,123.59,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439024,209837.00
02/17/2019 16:30,2,3.730,ACTIVE,214.87,366.70,60.006,1550439004,"201051344001135","174011545737251",33.00,6.00,0,331.23,401.86,124.7,118.4,0.583,1191445.0,1191445.0,15700,0,0,0,L,1122011218,1,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439025,209838.00
02/17/2019 16:30,2,4.000,ACTIVE,216.90,361.59,60.006,1550439004,"201051344000983","174011545737251",32.44,8.00,0,322.21,398.56,131.3,124.8,0.623,1212069.5,1212069.5,7456,0,0,0,L,1122011218,1,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439026,209839.00
02/17/2019 16:30,2,3.764,ACTIVE,215.09,364.59,60.038,1550439004,"201051344001203","174011545737251",32.92,7.30,0,327.92,399.76,125.5,119.2,0.588,1200376.4,1200376.4,15737,0,0,0,L,1122011218,1,124.04,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439027,209840.00
02/17/2019 16:30,2,3.693,ACTIVE,214.41,364.89,60.012,1550439004,"201051344001230","174011545737251",32.80,3.70,0,330.93,400.66,122.7,116.5,0.570,1194905.7,1194905.7,15544,0,0,0,L,1122011218,1,123.36,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439028,209841.00
02/17/2019 16:30,2,3.730,ACTIVE,214.41,367.60,60.001,1550439004,"201051344000646","174011545737251",33.06,3.00,0,333.33,403.37,124.8,118.5,0.583,1189443.1,1189443.1,15710,0,0,0,L,1122011218,1,123.36,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439029,209842.00
02/17/2019 16:30,2,3.914,ACTIVE,216.45,360.99,60.022,1550439004,"201051344000867","174011545737251",32.36,10.30,0,324.32,397.35,128.3,121.9,0.575,1191507.8,1191507.8,39598,0,0,0,L,1122011218,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439030,209843.00
02/17/2019 16:30,2,3.895,ACTIVE,216.67,365.80,60.006,1550439004,"201051344000633","174011545737251",32.86,10.00,0,327.92,398.26,129.6,123.2,0.588,1190459.4,1190459.4,39657,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439031,209844.00
02/17/2019 16:30,2,3.648,ACTIVE,214.19,368.80,60.012,1550439004,"201051344000955","174011545737251",33.28,4.00,0,335.44,402.16,123.0,116.8,0.575,1208594.5,1208594.5,15737,0,0,0,L,1122011218,1,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439032,209845.00
02/17/2019 16:30,2,3.928,ACTIVE,216.45,362.79,60.001,1550439004,"201051344000648","174011545737251",32.64,7.70,0,321.91,398.86,129.9,123.5,0.597,1201404.6,1201404.6,39188,0,0,0,L,1122011218,1,122.68,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439033,209846.00
02/17/2019 16:30,2,3.959,ACTIVE,216.90,361.59,60.038,1550439004,"201051344000645","174011545737251",32.54,12.00,0,321.31,396.75,130.4,124.0,0.588,1206354.6,1206354.6,39145,0,0,0,L,1122011218,1,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439034,209847.00
02/17/2019 16:30,2,3.969,ACTIVE,216.90,360.08,59.990,1550439004,"201051344000569","174011545737251",32.30,9.00,0,321.01,396.15,129.8,123.4,0.601,1222675.2,1222675.2,7381,0,0,0,L,1122011218,1,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439035,209848.00
02/17/2019 16:30,2,3.990,ACTIVE,216.90,363.69,60.006,1550439004,"179051228000119","174011545737251",32.50,16.00,0,322.21,399.76,131.3,124.9,0.623,10466.1,10466.1,7431,0,0,0,L,46974696,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439036,209849.00
02/17/2019 16:45,2,2.742,ACTIVE,215.77,360.99,60.033,1550439904,"201051344000579","174011545737251",32.76,6.00,0,344.45,396.45,91.1,86.0,0.415,1219876.3,1219876.3,7817,0,0,0,L,1122011218,1,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439905,209850.00
02/17/2019 16:45,2,2.697,ACTIVE,213.74,360.08,60.033,1550439904,"201051344001025","174011545737251",32.72,7.00,0,342.35,394.35,89.4,84.4,0.398,1204466.7,1204466.7,15748,0,0,0,L,1122011218,1,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439906,209851.00
02/17/2019 16:45,2,1.127,ACTIVE,213.74,344.15,60.017,1550439904,"201051344001093","174011545737251",23.48,0.50,0,333.63,363.99,26.9,24.1,0.190,1194496.4,1194496.4,15727,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439907,209852.00
