ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 16:45,2,2.789,ACTIVE,215.54,357.68,60.033,1550439904,"201051344000458","174011545737251",32.46,8.50,0,339.65,392.55,91.6,86.5,0.429,1207432.0,1207432.0,7531,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439908,209853.00
02/17/2019 16:45,2,2.664,ACTIVE,213.29,359.78,60.022,1550439904,"201051344000890","174011545737251",32.64,3.30,0,343.55,394.65,88.1,83.1,0.393,1200905.4,1200905.4,15696,0,0,0,L,1122011218,1,122.91,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439909,209854.00
02/17/2019 16:45,2,2.770,ACTIVE,215.32,355.28,60.028,1550439904,"201051344000988","174011545737251",21.13,3.30,0,320.41,388.94,59.3,55.3,0.486,940198.4,940198.4,7880,0,0,0,L,1122011218,1,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439910,209855.00
02/17/2019 16:45,2,2.635,ACTIVE,214.19,359.18,60.038,1550439904,"201051344000582","174011545737251",32.68,7.00,0,339.65,393.75,87.2,82.2,0.393,1180783.0,1180783.0,15666,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439911,209856.00
02/17/2019 16:45,2,2.701,ACTIVE,214.87,358.28,60.033,1550439904,"201051344000868","174011545737251",32.50,6.30,0,339.04,391.64,88.8,83.8,0.407,1192804.9,1192804.9,39569,0,0,0,L,1122011218,1,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439912,209857.00
02/17/2019 16:45,2,2.762,ACTIVE,215.77,354.67,59.985,1550439904,"201051344000576","174011545737251",31.97,10.30,0,339.04,390.44,89.4,84.3,0.411,1209323.7,1209323.7,11637,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439913,209858.00
02/17/2019 16:45,2,2.727,ACTIVE,215.77,354.67,60.038,1550439904,"201051344001158","174011545737251",32.10,4.00,0,339.95,391.94,88.7,83.7,0.411,1185931.0,1185931.0,7864,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439914,209859.00
02/17/2019 16:45,2,2.688,ACTIVE,214.19,359.78,60.017,1550439904,"201051344000917","174011545737251",32.54,6.30,0,342.65,395.85,88.5,83.5,0.411,1197713.7,1197713.7,15526,0,0,0,L,1122011218,1,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439915,209860.00
02/17/2019 16:45,2,2.641,ACTIVE,213.74,352.27,60.022,1550439904,"201051344000417","174011545737251",21.41,0.00,0,319.81,386.23,57.3,53.4,0.473,971359.0,971359.0,15761,0,0,0,L,1122011218,1,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439915,209861.00
02/17/2019 16:45,2,2.639,ACTIVE,213.74,361.29,60.070,1550439904,"201051344000685","174011545737251",32.86,3.30,0,345.06,394.05,87.8,82.9,0.415,1201933.5,1201933.5,15748,0,0,0,L,1122011218,1,123.36,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439916,209862.00
02/17/2019 16:45,2,2.680,ACTIVE,214.19,360.99,60.038,1550439904,"201051344000651","174011545737251",32.70,5.50,0,342.95,395.25,88.7,83.7,0.398,1195700.1,1195700.1,15725,0,0,0,L,1122011218,1,123.59,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439918,209863.00
02/17/2019 16:45,2,2.770,ACTIVE,214.64,361.59,60.038,1550439904,"201051344000594","174011545737251",32.70,6.00,0,343.55,397.05,91.8,86.7,0.415,1210581.8,1210581.8,39553,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439918,209864.00
02/17/2019 16:45,2,2.697,ACTIVE,215.77,359.78,60.022,1550439904,"201051344000469","174011545737251",32.54,4.50,0,339.95,393.15,89.0,83.9,0.411,1194845.8,1194845.8,7816,0,0,0,L,1122011218,1,122.23,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439919,209865.00
02/17/2019 16:45,2,2.725,ACTIVE,214.19,361.29,60.028,1550439904,"201051344000585","174011545737251",32.66,3.70,0,343.55,394.05,90.2,85.1,0.415,1210351.1,1210351.1,15782,0,0,0,L,1122011218,1,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439920,209866.00
02/17/2019 16:45,2,2.791,ACTIVE,216.22,356.48,60.070,1550439904,"201051344000853","174011545737251",32.26,8.50,0,340.25,392.25,91.2,86.1,0.415,1213242.2,1213242.2,7453,0,0,0,L,1122011218,1,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439921,209867.00
02/17/2019 16:45,2,2.645,ACTIVE,213.74,360.08,60.006,1550439904,"201051344001145","174011545737251",32.68,3.30,0,345.96,396.45,87.5,82.6,0.398,1209334.9,1209334.9,15697,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439922,209868.00
02/17/2019 16:45,2,2.611,ACTIVE,213.51,363.39,60.033,1550439904,"201051344000438","174011545737251",33.00,3.30,0,348.66,398.56,87.3,82.3,0.398,1203355.9,1203355.9,15747,0,0,0,L,1122011218,1,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439923,209869.00
02/17/2019 16:45,2,2.600,ACTIVE,213.51,361.59,59.996,1550439904,"201051344001135","174011545737251",32.84,5.50,0,345.36,394.95,86.5,81.5,0.393,1191466.6,1191466.6,15701,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439924,209870.00
02/17/2019 16:45,2,2.789,ACTIVE,215.54,356.18,59.990,1550439904,"201051344000983","174011545737251",32.22,7.30,0,338.74,393.45,91.0,85.9,0.429,1212092.3,1212092.3,7457,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439925,209871.00
02/17/2019 16:45,2,2.611,ACTIVE,213.96,360.69,60.022,1550439904,"201051344001203","174011545737251",32.76,6.00,0,342.65,393.15,86.6,81.7,0.402,1200398.2,1200398.2,15738,0,0,0,L,1122011218,1,123.36,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439926,209872.00
02/17/2019 16:45,2,2.547,ACTIVE,213.29,360.69,60.022,1550439904,"201051344001230","174011545737251",32.74,4.00,0,345.36,393.75,84.5,79.7,0.384,1194926.8,1194926.8,15545,0,0,0,L,1122011218,1,122.91,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439927,209873.00
02/17/2019 16:45,2,2.574,ACTIVE,213.29,364.59,60.054,1550439904,"201051344000646","174011545737251",33.12,3.00,0,344.45,396.45,86.3,81.4,0.398,1189464.7,1189464.7,15711,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439928,209874.00
02/17/2019 16:45,2,2.674,ACTIVE,215.32,359.48,59.990,1550439904,"201051344000867","174011545737251",32.70,9.00,0,339.34,391.64,88.5,83.5,0.389,1191530.0,1191530.0,39599,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439929,209875.00
02/17/2019 16:45,2,2.725,ACTIVE,215.54,358.28,60.017,1550439904,"201051344000633","174011545737251",32.46,10.30,0,342.65,392.25,89.5,84.5,0.398,1190481.9,1190481.9,39658,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439930,209876.00
02/17/2019 16:45,2,2.562,ACTIVE,213.06,363.09,60.017,1550439904,"201051344000955","174011545737251",32.98,4.50,0,346.86,397.35,85.6,80.7,0.393,1208615.9,1208615.9,15738,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439930,209877.00
02/17/2019 16:45,2,2.734,ACTIVE,215.32,357.98,60.017,1550439904,"201051344000648","174011545737251",32.42,7.70,0,339.65,392.85,89.8,84.8,0.411,1201427.1,1201427.1,39189,0,0,0,L,1122011218,1,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439931,209878.00
02/17/2019 16:45,2,2.760,ACTIVE,215.77,356.18,60.022,1550439904,"201051344000645","174011545737251",32.18,10.30,0,337.84,391.34,89.9,84.8,0.402,1206377.1,1206377.1,39146,0,0,0,L,1122011218,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439932,209879.00
02/17/2019 16:45,2,2.752,ACTIVE,215.54,356.78,60.001,1550439904,"201051344000569","174011545737251",32.28,8.00,0,338.44,390.44,90.0,84.9,0.411,1222697.8,1222697.8,7382,0,0,0,L,1122011218,1,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439933,209880.00
02/17/2019 16:45,2,2.785,ACTIVE,215.77,359.18,60.017,1550439904,"179051228000119","174011545737251",32.44,15.00,0,337.84,390.44,91.5,86.4,0.424,10489.0,10489.0,7432,0,0,0,L,46974696,1,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550439934,209881.00
02/17/2019 17:00,2,2.033,ACTIVE,214.64,371.51,60.033,1550440804,"201051344000579","174011545737251",33.16,3.30,0,327.32,400.36,68.3,64.0,0.557,1219896.4,1219896.4,7818,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440805,209882.00
02/17/2019 17:00,2,2.041,ACTIVE,213.29,365.19,60.038,1550440804,"201051344001025","174011545737251",32.54,4.50,0,327.32,397.66,67.3,63.0,0.539,1204486.4,1204486.4,15749,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440806,209883.00
02/17/2019 17:00,2,0.875,ACTIVE,213.51,344.15,60.038,1550440804,"201051344001093","174011545737251",23.30,0.00,0,333.03,356.18,20.6,18.0,0.133,1194502.0,1194502.0,15728,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440807,209884.00
02/17/2019 17:00,2,2.135,ACTIVE,214.64,362.79,60.043,1550440804,"201051344000458","174011545737251",32.12,6.70,0,325.52,397.96,69.4,65.1,0.579,1207452.4,1207452.4,7532,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440808,209885.00
02/17/2019 17:00,2,2.021,ACTIVE,213.29,363.99,60.033,1550440804,"201051344000890","174011545737251",32.48,2.00,0,333.63,399.76,66.6,62.3,0.530,1200924.8,1200924.8,15697,0,0,0,L,1122011218,1,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440809,209886.00
02/17/2019 17:00,2,2.096,ACTIVE,214.41,352.87,60.012,1550440804,"201051344000988","174011545737251",20.99,2.00,0,334.24,381.12,44.6,41.1,0.367,940211.4,940211.4,7881,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440810,209887.00
02/17/2019 17:00,2,2.002,ACTIVE,214.19,364.89,60.043,1550440804,"201051344000582","174011545737251",32.42,4.00,0,329.13,399.16,65.7,61.5,0.521,1180802.3,1180802.3,15667,0,0,0,L,1122011218,1,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440811,209888.00
02/17/2019 17:00,2,2.055,ACTIVE,214.19,362.79,60.028,1550440804,"201051344000868","174011545737251",32.16,4.50,0,326.72,396.45,67.0,62.7,0.539,1192824.6,1192824.6,39570,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440812,209889.00
02/17/2019 17:00,2,2.074,ACTIVE,215.09,361.29,60.033,1550440804,"201051344000576","174011545737251",31.91,7.70,0,324.32,396.75,67.0,62.8,0.552,1209343.5,1209343.5,11638,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440813,209890.00
02/17/2019 17:00,2,2.043,ACTIVE,214.87,362.49,60.049,1550440804,"201051344001158","174011545737251",32.12,2.50,0,330.03,397.05,66.5,62.2,0.544,1185950.5,1185950.5,7865,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440814,209891.00
02/17/2019 17:00,2,2.029,ACTIVE,213.74,365.49,60.033,1550440804,"201051344000917","174011545737251",32.42,4.00,0,330.33,400.36,66.6,62.4,0.548,1197733.3,1197733.3,15527,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440815,209892.00
02/17/2019 17:00,2,2.010,ACTIVE,213.51,350.47,60.043,1550440804,"201051344000417","174011545737251",21.29,-0.50,0,332.73,375.71,43.4,39.9,0.345,971371.4,971371.4,15762,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440816,209893.00
02/17/2019 17:00,2,1.990,ACTIVE,213.51,368.50,60.028,1550440804,"201051344000685","174011545737251",32.80,1.50,0,331.53,400.66,66.2,61.9,0.557,1201952.8,1201952.8,15749,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440817,209894.00
02/17/2019 17:00,2,2.025,ACTIVE,213.74,366.40,60.028,1550440804,"201051344000651","174011545737251",32.62,3.70,0,325.22,398.86,67.0,62.7,0.535,1195719.6,1195719.6,15726,0,0,0,L,1122011218,1,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440817,209895.00
02/17/2019 17:00,2,2.086,ACTIVE,213.51,367.90,60.033,1550440804,"201051344000594","174011545737251",32.62,4.00,0,330.63,400.96,69.0,64.7,0.552,1210602.0,1210602.0,39554,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440818,209896.00
02/17/2019 17:00,2,2.057,ACTIVE,214.87,362.79,60.022,1550440804,"201051344000469","174011545737251",32.16,3.00,0,324.32,396.75,67.0,62.8,0.552,1194865.4,1194865.4,7817,0,0,0,L,1122011218,1,121.78,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440819,209897.00
02/17/2019 17:00,2,2.084,ACTIVE,213.51,364.59,59.996,1550440804,"201051344000585","174011545737251",32.32,2.00,0,324.92,399.46,68.2,63.9,0.544,1210371.0,1210371.0,15783,0,0,0,L,1122011218,1,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440820,209898.00
02/17/2019 17:00,2,2.125,ACTIVE,215.09,361.89,60.022,1550440804,"201051344000853","174011545737251",32.01,6.30,0,324.62,397.96,68.9,64.6,0.570,1213262.4,1213262.4,7454,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440821,209899.00
02/17/2019 17:00,2,2.002,ACTIVE,213.29,366.10,60.059,1550440804,"201051344001145","174011545737251",32.60,1.50,0,332.43,400.66,66.1,61.9,0.544,1209354.3,1209354.3,15698,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440822,209900.00
02/17/2019 17:00,2,1.988,ACTIVE,213.51,366.70,60.033,1550440804,"201051344000438","174011545737251",32.62,2.00,0,333.03,405.47,65.7,61.5,0.526,1203375.1,1203375.1,15748,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440823,209901.00
02/17/2019 17:00,2,1.984,ACTIVE,213.06,363.09,60.028,1550440804,"201051344001135","174011545737251",32.32,3.30,0,331.83,401.56,65.0,60.8,0.530,1191485.7,1191485.7,15702,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440824,209902.00
02/17/2019 17:00,2,2.102,ACTIVE,214.64,364.89,60.043,1550440804,"201051344000983","174011545737251",32.44,6.00,0,322.51,396.75,69.0,64.7,0.575,1212112.4,1212112.4,7458,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440825,209903.00
02/17/2019 17:00,2,1.967,ACTIVE,213.74,365.49,60.028,1550440804,"201051344001203","174011545737251",32.68,3.70,0,331.53,399.16,65.2,61.0,0.535,1200417.2,1200417.2,15739,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440826,209904.00
02/17/2019 17:00,2,1.891,ACTIVE,213.06,370.90,60.028,1550440804,"201051344001230","174011545737251",33.16,2.00,0,330.33,400.06,63.5,59.4,0.508,1194945.4,1194945.4,15546,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440827,209905.00
02/17/2019 17:00,2,1.969,ACTIVE,213.06,366.70,60.022,1550440804,"201051344000646","174011545737251",32.64,0.50,0,333.03,402.16,65.1,60.9,0.544,1189483.7,1189483.7,15712,0,0,0,L,1122011218,1,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440828,209906.00
02/17/2019 17:00,2,2.064,ACTIVE,214.41,362.49,60.017,1550440804,"201051344000867","174011545737251",32.16,6.30,0,333.33,398.56,67.2,62.9,0.535,1191549.6,1191549.6,39600,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440829,209907.00
02/17/2019 17:00,2,2.057,ACTIVE,214.64,366.10,60.028,1550440804,"201051344000633","174011545737251",32.58,8.50,0,327.62,397.96,67.9,63.6,0.544,1190501.7,1190501.7,39659,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440829,209908.00
02/17/2019 17:00,2,1.953,ACTIVE,213.06,367.30,60.038,1550440804,"201051344000955","174011545737251",32.74,2.50,0,341.45,403.37,64.8,60.6,0.526,1208634.7,1208634.7,15739,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440830,209909.00
02/17/2019 17:00,2,2.100,ACTIVE,214.41,361.89,60.006,1550440804,"201051344000648","174011545737251",32.12,5.50,0,326.12,398.56,68.3,64.0,0.552,1201447.0,1201447.0,39190,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440831,209910.00
02/17/2019 17:00,2,2.096,ACTIVE,214.64,361.59,60.033,1550440804,"201051344000645","174011545737251",32.08,8.00,0,326.42,395.55,68.2,63.9,0.548,1206397.0,1206397.0,39147,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440833,209911.00
02/17/2019 17:00,2,2.086,ACTIVE,214.41,365.19,60.033,1550440804,"201051344000569","174011545737251",32.46,5.50,0,326.42,397.05,68.5,64.2,0.561,1222717.7,1222717.7,7383,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440834,209912.00
02/17/2019 17:00,2,2.143,ACTIVE,214.87,362.79,60.038,1550440804,"179051228000119","174011545737251",32.28,12.00,0,325.22,398.26,70.1,65.7,0.557,10509.3,10509.3,7433,0,0,0,L,46974696,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550440835,209913.00
02/17/2019 17:15,2,1.346,ACTIVE,213.96,364.89,59.980,1550441704,"201051344000579","174011545737251",33.10,1.50,0,335.44,398.26,45.2,41.7,0.349,1219909.6,1219909.6,7819,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441706,209914.00
02/17/2019 17:15,2,1.361,ACTIVE,212.16,356.18,60.059,1550441704,"201051344001025","174011545737251",32.20,1.50,0,332.73,393.75,44.4,40.9,0.336,1204499.3,1204499.3,15750,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441707,209915.00
02/17/2019 17:15,2,0.611,ACTIVE,212.38,339.95,60.028,1550441704,"201051344001093","174011545737251",23.60,-0.50,0,334.54,354.67,14.7,12.2,0.080,1194505.8,1194505.8,15729,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441708,209916.00
02/17/2019 17:15,2,1.385,ACTIVE,213.29,358.28,60.049,1550441704,"201051344000458","174011545737251",32.26,4.00,0,334.24,391.34,45.3,41.8,0.367,1207465.7,1207465.7,7533,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441708,209917.00
02/17/2019 17:15,2,1.330,ACTIVE,212.61,360.99,60.022,1550441704,"201051344000890","174011545737251",32.68,0.00,0,333.03,393.45,44.0,40.6,0.336,1200937.6,1200937.6,15698,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441709,209918.00
02/17/2019 17:15,2,1.348,ACTIVE,213.51,347.16,60.028,1550441704,"201051344000988","174011545737251",21.15,0.50,0,335.74,371.81,28.9,26.0,0.225,940219.7,940219.7,7882,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441710,209919.00
02/17/2019 17:15,2,1.297,ACTIVE,213.29,360.99,60.017,1550441704,"201051344000582","174011545737251",32.62,2.00,0,333.93,392.85,42.9,39.5,0.336,1180814.8,1180814.8,15668,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441711,209920.00
02/17/2019 17:15,2,1.340,ACTIVE,213.29,354.67,60.022,1550441704,"201051344000868","174011545737251",31.99,3.00,0,332.13,388.94,43.4,39.9,0.340,1192837.3,1192837.3,39571,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441712,209921.00
02/17/2019 17:15,2,1.307,ACTIVE,213.96,355.88,60.028,1550441704,"201051344000576","174011545737251",32.12,5.00,0,335.74,391.04,42.5,39.1,0.331,1209356.3,1209356.3,11639,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441713,209922.00
02/17/2019 17:15,2,1.291,ACTIVE,213.74,360.38,60.028,1550441704,"201051344001158","174011545737251",32.62,0.50,0,336.04,390.74,42.6,39.2,0.345,1185963.2,1185963.2,7866,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441714,209923.00
02/17/2019 17:15,2,1.314,ACTIVE,213.06,358.28,60.033,1550441704,"201051344000917","174011545737251",32.32,2.50,0,333.03,394.95,43.1,39.6,0.336,1197746.0,1197746.0,15528,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441715,209924.00
02/17/2019 17:15,2,1.324,ACTIVE,212.83,344.45,60.033,1550441704,"201051344000417","174011545737251",21.23,-2.00,0,332.73,368.80,28.5,25.6,0.212,971379.6,971379.6,15763,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441716,209925.00
02/17/2019 17:15,2,1.307,ACTIVE,212.83,359.78,60.033,1550441704,"201051344000685","174011545737251",32.50,-0.50,0,335.74,393.75,43.0,39.6,0.349,1201965.5,1201965.5,15750,0,0,0,L,1122011218,1,122.91,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441717,209926.00
02/17/2019 17:15,2,1.287,ACTIVE,213.06,364.29,60.022,1550441704,"201051344000651","174011545737251",33.08,1.00,0,334.84,392.55,43.2,39.7,0.331,1195732.4,1195732.4,15727,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441718,209927.00
02/17/2019 17:15,2,1.350,ACTIVE,212.83,359.48,60.001,1550441704,"201051344000594","174011545737251",32.48,1.50,0,332.73,396.75,44.5,41.0,0.340,1210615.2,1210615.2,39555,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441719,209928.00
02/17/2019 17:15,2,1.312,ACTIVE,213.74,358.28,60.017,1550441704,"201051344000469","174011545737251",32.32,1.00,0,334.54,391.34,43.0,39.6,0.345,1194878.1,1194878.1,7818,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441719,209929.00
02/17/2019 17:15,2,1.316,ACTIVE,213.06,362.79,59.980,1550441704,"201051344000585","174011545737251",32.80,0.00,0,334.24,395.55,43.8,40.3,0.336,1210384.0,1210384.0,15784,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441720,209930.00
02/17/2019 17:15,2,1.256,ACTIVE,214.19,358.28,60.049,1550441704,"201051344000853","174011545737251",32.42,3.00,0,336.34,392.55,41.3,37.9,0.318,1213275.4,1213275.4,7455,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441721,209931.00
02/17/2019 17:15,2,1.270,ACTIVE,212.83,360.08,60.017,1550441704,"201051344001145","174011545737251",32.64,-0.50,0,335.74,395.25,42.0,38.7,0.327,1209366.9,1209366.9,15699,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441722,209932.00
02/17/2019 17:15,2,1.277,ACTIVE,212.83,360.69,60.006,1550441704,"201051344000438","174011545737251",32.66,-0.50,0,334.24,396.45,42.3,38.9,0.323,1203387.6,1203387.6,15749,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441723,209933.00
02/17/2019 17:15,2,1.236,ACTIVE,212.61,361.89,60.028,1550441704,"201051344001135","174011545737251",32.78,1.00,0,333.63,393.15,41.1,37.8,0.318,1191498.0,1191498.0,15703,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441724,209934.00
02/17/2019 17:15,2,1.291,ACTIVE,213.74,358.58,60.022,1550441704,"201051344000983","174011545737251",32.36,3.30,0,334.54,392.55,42.4,39.0,0.345,1212125.5,1212125.5,7459,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441725,209935.00
02/17/2019 17:15,2,1.225,ACTIVE,213.06,360.08,60.033,1550441704,"201051344001203","174011545737251",32.76,1.50,0,334.84,391.94,40.6,37.3,0.323,1200429.5,1200429.5,15740,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441726,209936.00
02/17/2019 17:15,2,1.189,ACTIVE,212.61,361.59,60.006,1550441704,"201051344001230","174011545737251",32.78,-0.50,0,332.13,392.85,39.5,36.2,0.305,1194957.4,1194957.4,15547,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441727,209937.00
02/17/2019 17:15,2,1.248,ACTIVE,212.38,356.78,60.033,1550441704,"201051344000646","174011545737251",32.20,-1.00,0,333.63,394.35,40.7,37.3,0.323,1189496.0,1189496.0,15713,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441728,209938.00
02/17/2019 17:15,2,1.279,ACTIVE,213.51,354.07,60.054,1550441704,"201051344000867","174011545737251",32.03,4.00,0,333.33,390.44,41.5,38.1,0.314,1191562.2,1191562.2,39601,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441729,209939.00
02/17/2019 17:15,2,1.271,ACTIVE,213.96,360.08,59.969,1550441704,"201051344000633","174011545737251",32.54,5.50,0,334.84,393.45,42.0,38.6,0.336,1190514.5,1190514.5,39660,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441730,209940.00
02/17/2019 17:15,2,1.219,ACTIVE,212.38,362.49,60.038,1550441704,"201051344000955","174011545737251",32.86,0.50,0,333.93,394.35,40.6,37.2,0.305,1208647.0,1208647.0,15740,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441731,209941.00
02/17/2019 17:15,2,1.275,ACTIVE,213.51,357.38,60.033,1550441704,"201051344000648","174011545737251",32.34,3.00,0,333.93,391.64,41.9,38.5,0.323,1201459.9,1201459.9,39191,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441732,209942.00
02/17/2019 17:15,2,1.273,ACTIVE,213.74,353.17,60.022,1550441704,"201051344000645","174011545737251",31.89,6.00,0,336.04,388.94,41.1,37.8,0.323,1206409.8,1206409.8,39148,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441733,209943.00
02/17/2019 17:15,2,1.139,ACTIVE,213.51,358.88,60.022,1550441704,"201051344000569","174011545737251",32.62,3.00,0,336.34,392.85,37.7,34.4,0.292,1222730.4,1222730.4,7384,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441734,209944.00
02/17/2019 17:15,2,1.197,ACTIVE,213.96,357.68,60.028,1550441704,"179051228000119","174011545737251",32.76,8.50,0,331.83,393.15,39.7,36.4,0.301,10522.5,10522.5,7434,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550441735,209945.00
02/17/2019 17:30,2,0.701,ACTIVE,212.83,354.97,60.012,1550442604,"201051344000579","174011545737251",32.64,-0.50,0,332.73,383.53,23.2,20.5,0.150,1219916.9,1219916.9,7820,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442605,209946.00
02/17/2019 17:30,2,0.730,ACTIVE,212.38,352.27,60.012,1550442604,"201051344001025","174011545737251",32.34,-1.00,0,330.93,378.12,23.9,21.2,0.164,1204506.6,1204506.6,15751,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442606,209947.00
02/17/2019 17:30,2,0.410,ACTIVE,212.38,337.24,60.017,1550442604,"201051344001093","174011545737251",22.66,-2.00,0,332.43,347.16,9.5,7.2,0.031,1194508.2,1194508.2,15730,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442607,209948.00
02/17/2019 17:30,2,0.648,ACTIVE,212.61,351.37,60.017,1550442604,"201051344000458","174011545737251",32.30,2.50,0,333.33,377.22,21.3,18.6,0.137,1207472.6,1207472.6,7534,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442608,209949.00
02/17/2019 17:30,2,0.730,ACTIVE,212.38,355.88,60.028,1550442604,"201051344000890","174011545737251",32.78,-1.50,0,331.23,379.92,24.3,21.5,0.159,1200944.9,1200944.9,15699,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442609,209950.00
02/17/2019 17:30,2,0.645,ACTIVE,212.38,339.95,60.028,1550442604,"201051344000988","174011545737251",20.83,-1.00,0,333.33,360.99,13.6,11.2,0.097,940224.0,940224.0,7883,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442610,209951.00
02/17/2019 17:30,2,0.691,ACTIVE,212.83,357.68,60.022,1550442604,"201051344000582","174011545737251",32.90,-0.50,0,331.83,379.02,23.1,20.4,0.150,1180821.8,1180821.8,15669,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442611,209952.00
02/17/2019 17:30,2,0.664,ACTIVE,212.38,350.17,60.028,1550442604,"201051344000868","174011545737251",32.14,1.00,0,333.33,375.71,21.7,19.0,0.141,1192844.3,1192844.3,39572,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442612,209953.00
02/17/2019 17:30,2,0.625,ACTIVE,213.29,352.87,60.028,1550442604,"201051344000576","174011545737251",32.34,2.50,0,333.93,376.31,20.5,17.9,0.128,1209362.8,1209362.8,11640,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442613,209954.00
02/17/2019 17:30,2,0.654,ACTIVE,212.83,344.76,60.033,1550442604,"201051344001158","174011545737251",31.57,-1.50,0,333.63,378.72,20.9,18.3,0.150,1185969.9,1185969.9,7867,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442614,209955.00
02/17/2019 17:30,2,0.697,ACTIVE,212.61,350.47,60.022,1550442604,"201051344000917","174011545737251",32.12,0.00,0,332.13,378.72,22.7,20.0,0.155,1197753.0,1197753.0,15529,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442615,209956.00
02/17/2019 17:30,2,0.752,ACTIVE,212.61,338.74,60.022,1550442604,"201051344000417","174011545737251",20.89,-3.00,0,332.73,357.68,15.9,13.4,0.093,971384.2,971384.2,15764,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442616,209957.00
02/17/2019 17:30,2,0.689,ACTIVE,212.61,360.08,60.033,1550442604,"201051344000685","174011545737251",33.14,-2.00,0,333.33,378.12,23.2,20.5,0.159,1201972.6,1201972.6,15751,0,0,0,L,1122011218,1,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442617,209958.00
02/17/2019 17:30,2,0.729,ACTIVE,212.61,350.17,60.028,1550442604,"201051344000651","174011545737251",32.05,-1.50,0,333.03,379.92,23.6,20.9,0.159,1195739.6,1195739.6,15728,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442618,209959.00
02/17/2019 17:30,2,0.703,ACTIVE,212.16,355.28,60.001,1550442604,"201051344000594","174011545737251",32.56,-0.50,0,331.23,380.82,23.2,20.5,0.155,1210622.5,1210622.5,39556,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442619,209960.00
02/17/2019 17:30,2,0.639,ACTIVE,212.61,353.47,60.028,1550442604,"201051344000469","174011545737251",32.48,-1.00,0,332.73,376.62,21.0,18.4,0.128,1194884.9,1194884.9,7819,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442619,209961.00
02/17/2019 17:30,2,0.713,ACTIVE,212.61,354.97,60.017,1550442604,"201051344000585","174011545737251",32.50,-2.00,0,331.83,381.42,23.5,20.8,0.164,1210391.3,1210391.3,15785,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442620,209962.00
02/17/2019 17:30,2,0.635,ACTIVE,213.06,343.85,60.022,1550442604,"201051344000853","174011545737251",31.47,0.50,0,334.84,376.92,20.3,17.7,0.133,1213281.7,1213281.7,7456,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442621,209963.00
02/17/2019 17:30,2,0.670,ACTIVE,212.61,354.37,60.033,1550442604,"201051344001145","174011545737251",32.56,-2.50,0,333.03,379.62,22.2,19.5,0.155,1209373.7,1209373.7,15700,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442622,209964.00
02/17/2019 17:30,2,0.709,ACTIVE,212.61,357.98,60.028,1550442604,"201051344000438","174011545737251",32.94,-2.00,0,332.13,379.92,23.6,20.9,0.155,1203394.8,1203394.8,15750,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442623,209965.00
02/17/2019 17:30,2,0.674,ACTIVE,212.16,355.58,60.043,1550442604,"201051344001135","174011545737251",32.74,-1.00,0,332.73,380.82,22.4,19.7,0.150,1191504.8,1191504.8,15704,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442624,209966.00
02/17/2019 17:30,2,0.629,ACTIVE,212.61,343.55,60.070,1550442604,"201051344000983","174011545737251",31.47,1.00,0,333.03,376.92,20.1,17.5,0.141,1212131.9,1212131.9,7460,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442625,209967.00
02/17/2019 17:30,2,0.666,ACTIVE,212.61,356.18,60.049,1550442604,"201051344001203","174011545737251",32.76,-0.50,0,333.03,376.92,22.1,19.4,0.155,1200436.3,1200436.3,15741,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442626,209968.00
02/17/2019 17:30,2,0.654,ACTIVE,212.38,353.77,60.033,1550442604,"201051344001230","174011545737251",32.46,-2.00,0,332.13,378.72,21.6,18.9,0.141,1194964.0,1194964.0,15548,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442627,209969.00
02/17/2019 17:30,2,0.674,ACTIVE,212.16,357.38,60.043,1550442604,"201051344000646","174011545737251",32.80,-2.50,0,330.93,380.52,22.4,19.7,0.159,1189502.9,1189502.9,15714,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442628,209970.00
02/17/2019 17:30,2,0.678,ACTIVE,212.83,340.85,60.038,1550442604,"201051344000867","174011545737251",31.13,2.00,0,332.43,374.51,21.4,18.8,0.141,1191569.2,1191569.2,39602,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442629,209971.00
02/17/2019 17:30,2,0.693,ACTIVE,213.29,345.66,60.033,1550442604,"201051344000633","174011545737251",31.53,2.00,0,333.63,377.52,22.2,19.5,0.150,1190521.6,1190521.6,39661,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442630,209972.00
02/17/2019 17:30,2,0.715,ACTIVE,211.93,348.66,60.033,1550442604,"201051344000955","174011545737251",31.97,-1.50,0,331.53,377.52,23.2,20.5,0.155,1208653.9,1208653.9,15741,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442631,209973.00
02/17/2019 17:30,2,0.656,ACTIVE,212.61,351.07,60.038,1550442604,"201051344000648","174011545737251",32.24,0.50,0,333.93,376.01,21.5,18.8,0.137,1201466.8,1201466.8,39192,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442632,209974.00
02/17/2019 17:30,2,0.635,ACTIVE,213.06,343.25,60.038,1550442604,"201051344000645","174011545737251",31.47,3.30,0,333.33,373.91,20.3,17.7,0.133,1206416.5,1206416.5,39149,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442632,209975.00
02/17/2019 17:30,2,0.627,ACTIVE,212.61,351.07,60.043,1550442604,"201051344000569","174011545737251",32.28,1.00,0,333.33,373.61,20.5,17.9,0.133,1222736.5,1222736.5,7385,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442633,209976.00
02/17/2019 17:30,2,0.664,ACTIVE,213.06,343.85,60.028,1550442604,"179051228000119","174011545737251",31.65,6.00,0,336.94,375.71,21.3,18.6,0.128,10529.2,10529.2,7435,0,0,0,L,46974696,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550442634,209977.00
02/17/2019 17:45,2,0.436,ACTIVE,212.16,344.15,59.990,1550443504,"201051344000579","174011545737251",31.79,-2.00,0,331.83,372.11,14.0,11.6,0.066,1219920.6,1219920.6,7821,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443506,209978.00
02/17/2019 17:45,2,0.408,ACTIVE,211.93,346.26,60.001,1550443504,"201051344001025","174011545737251",31.99,-3.00,0,330.33,367.90,13.3,10.9,0.066,1204510.2,1204510.2,15752,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443506,209979.00
02/17/2019 17:45,2,0.301,ACTIVE,212.16,336.04,59.996,1550443504,"201051344001093","174011545737251",22.44,-2.50,0,330.33,342.35,6.9,4.7,0.009,1194509.6,1194509.6,15731,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443507,209980.00
02/17/2019 17:45,2,0.443,ACTIVE,211.93,336.34,59.996,1550443504,"201051344000458","174011545737251",30.16,0.50,0,331.83,363.09,13.6,11.2,0.071,1207476.1,1207476.1,7535,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443508,209981.00
02/17/2019 17:45,2,0.439,ACTIVE,211.93,340.25,60.001,1550443504,"201051344000890","174011545737251",31.31,-2.50,0,329.13,368.80,14.0,11.6,0.066,1200948.7,1200948.7,15700,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443509,209982.00
02/17/2019 17:45,2,0.402,ACTIVE,212.16,337.54,59.996,1550443504,"201051344000988","174011545737251",20.71,-2.00,0,330.33,348.06,8.4,6.2,0.044,940226.0,940226.0,7884,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443510,209983.00
02/17/2019 17:45,2,0.416,ACTIVE,212.61,341.45,60.001,1550443504,"201051344000582","174011545737251",31.47,-2.50,0,330.63,368.50,13.3,10.9,0.062,1180825.5,1180825.5,15670,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443511,209984.00
02/17/2019 17:45,2,0.406,ACTIVE,212.16,336.64,59.996,1550443504,"201051344000868","174011545737251",30.89,-1.50,0,331.53,363.69,12.7,10.3,0.062,1192847.6,1192847.6,39573,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443512,209985.00
02/17/2019 17:45,2,0.422,ACTIVE,212.61,337.84,60.001,1550443504,"201051344000576","174011545737251",30.99,0.50,0,332.43,364.29,13.3,10.9,0.066,1209366.3,1209366.3,11641,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443513,209986.00
02/17/2019 17:45,2,0.389,ACTIVE,212.38,339.95,59.964,1550443504,"201051344001158","174011545737251",31.33,-3.00,0,332.13,360.99,12.4,10.0,0.066,1185973.2,1185973.2,7868,0,0,0,L,1122011218,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443514,209987.00
02/17/2019 17:45,2,0.398,ACTIVE,212.16,337.84,59.953,1550443504,"201051344000917","174011545737251",30.93,-1.50,0,330.63,365.19,12.5,10.1,0.066,1197756.5,1197756.5,15530,0,0,0,L,1122011218,1,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443515,209988.00
02/17/2019 17:45,2,0.490,ACTIVE,212.38,336.34,59.959,1550443504,"201051344000417","174011545737251",20.22,-3.50,0,330.93,346.56,10.1,7.8,0.040,971386.6,971386.6,15765,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443516,209989.00
02/17/2019 17:45,2,0.439,ACTIVE,212.38,338.14,59.996,1550443504,"201051344000685","174011545737251",29.66,-3.50,0,331.53,370.00,13.2,10.8,0.066,1201976.2,1201976.2,15752,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443517,209990.00
02/17/2019 17:45,2,0.422,ACTIVE,212.38,342.95,60.006,1550443504,"201051344000651","174011545737251",31.63,-3.50,0,330.93,360.69,13.6,11.2,0.062,1195743.3,1195743.3,15729,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443518,209991.00
02/17/2019 17:45,2,0.438,ACTIVE,211.93,336.94,59.990,1550443504,"201051344000594","174011545737251",30.32,-2.00,0,330.03,370.00,13.4,11.0,0.066,1210626.1,1210626.1,39557,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443519,209992.00
02/17/2019 17:45,2,0.438,ACTIVE,212.38,337.24,59.990,1550443504,"201051344000469","174011545737251",30.67,-3.00,0,331.23,364.89,13.7,11.3,0.071,1194888.4,1194888.4,7820,0,0,0,L,1122011218,1,120.42,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443520,209993.00
02/17/2019 17:45,2,0.408,ACTIVE,212.38,337.84,59.985,1550443504,"201051344000585","174011545737251",30.91,-3.00,0,330.63,365.49,12.8,10.4,0.066,1210394.8,1210394.8,15786,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443521,209994.00
02/17/2019 17:45,2,0.395,ACTIVE,212.83,348.66,60.017,1550443504,"201051344000853","174011545737251",32.20,-1.50,0,333.03,365.49,12.9,10.6,0.062,1213285.0,1213285.0,7457,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443522,209995.00
