ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 17:45,2,0.373,ACTIVE,212.61,345.36,59.990,1550443504,"201051344001145","174011545737251",31.87,-3.50,0,332.43,366.40,12.2,9.8,0.062,1209377.1,1209377.1,15701,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443523,209996.00
02/17/2019 17:45,2,0.422,ACTIVE,212.38,350.77,60.017,1550443504,"201051344000438","174011545737251",32.46,-3.50,0,330.63,369.10,13.9,11.5,0.062,1203398.5,1203398.5,15751,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443524,209997.00
02/17/2019 17:45,2,0.391,ACTIVE,211.93,340.25,59.990,1550443504,"201051344001135","174011545737251",31.33,-3.00,0,330.33,368.50,12.4,10.0,0.062,1191508.2,1191508.2,15705,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443525,209998.00
02/17/2019 17:45,2,0.398,ACTIVE,212.16,342.05,59.980,1550443504,"201051344000983","174011545737251",31.51,-1.00,0,330.93,363.09,12.8,10.4,0.071,1212135.2,1212135.2,7461,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443525,209999.00
02/17/2019 17:45,2,0.367,ACTIVE,212.16,350.77,59.990,1550443504,"201051344001203","174011545737251",32.54,-2.50,0,331.23,370.90,12.1,9.8,0.057,1200439.7,1200439.7,15742,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443527,210000.00
02/17/2019 17:45,2,0.359,ACTIVE,212.16,349.26,59.990,1550443504,"201051344001230","174011545737251",32.28,-2.50,0,330.93,365.49,11.7,9.4,0.057,1194967.3,1194967.3,15549,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443528,210001.00
02/17/2019 17:45,2,0.414,ACTIVE,211.93,336.94,59.990,1550443504,"201051344000646","174011545737251",29.78,-3.50,0,329.43,370.90,12.5,10.2,0.062,1189506.3,1189506.3,15715,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443528,210002.00
02/17/2019 17:45,2,0.410,ACTIVE,212.38,336.04,59.996,1550443504,"201051344000867","174011545737251",30.02,0.00,0,330.93,360.08,12.5,10.1,0.062,1191572.5,1191572.5,39603,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443529,210003.00
02/17/2019 17:45,2,0.412,ACTIVE,212.83,342.95,59.985,1550443504,"201051344000633","174011545737251",31.53,-0.50,0,332.13,363.69,13.2,10.8,0.062,1190525.1,1190525.1,39662,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443530,210004.00
02/17/2019 17:45,2,0.439,ACTIVE,211.70,336.04,59.996,1550443504,"201051344000955","174011545737251",30.79,-3.50,0,329.13,367.60,13.8,11.4,0.066,1208657.7,1208657.7,15742,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443531,210005.00
02/17/2019 17:45,2,0.420,ACTIVE,212.16,341.45,59.996,1550443504,"201051344000648","174011545737251",31.53,-1.50,0,331.83,364.89,13.4,11.1,0.066,1201470.3,1201470.3,39193,0,0,0,L,1122011218,1,120.42,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443532,210006.00
02/17/2019 17:45,2,0.398,ACTIVE,212.61,338.44,59.953,1550443504,"201051344000645","174011545737251",31.19,1.00,0,332.73,359.78,12.6,10.3,0.062,1206419.8,1206419.8,39150,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443533,210007.00
02/17/2019 17:45,2,0.422,ACTIVE,212.38,336.64,59.996,1550443504,"201051344000569","174011545737251",30.83,-1.00,0,331.53,363.69,13.2,10.8,0.066,1222739.9,1222739.9,7386,0,0,0,L,1122011218,1,120.42,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443534,210008.00
02/17/2019 17:45,2,0.432,ACTIVE,212.61,347.76,59.985,1550443504,"179051228000119","174011545737251",32.34,3.70,0,332.43,361.29,14.2,11.8,0.062,10532.7,10532.7,7436,0,0,0,L,46974696,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550443535,210009.00
02/17/2019 18:00,2,0.311,ACTIVE,212.38,335.44,60.012,1550444404,"201051344000579","174011545737251",30.67,-3.00,0,331.53,362.49,9.7,7.4,0.027,1219923.0,1219923.0,7822,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444406,210010.00
02/17/2019 18:00,2,0.281,ACTIVE,211.48,334.24,60.065,1550444404,"201051344001025","174011545737251",30.81,-4.00,0,330.33,357.08,8.9,6.6,0.027,1204512.4,1204512.4,15753,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444407,210011.00
02/17/2019 18:00,2,0.266,ALERT,211.70,299.07,60.054,1550444404,"201051344001093","174011545737251",20.91,-4.00,0,296.96,358.58,5.6,3.5,0.000,1194510.5,1194510.5,15732,0,0,0,L,1122011218,1,121.33,120.88,0002,-5,0,0,0,0,0,0,17,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444409,210012.00
02/17/2019 18:00,2,0.293,ACTIVE,212.16,334.84,60.049,1550444404,"201051344000458","174011545737251",30.63,-1.00,0,330.03,356.78,9.1,6.9,0.027,1207478.3,1207478.3,7536,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444409,210013.00
02/17/2019 18:00,2,0.303,ACTIVE,211.70,334.84,60.075,1550444404,"201051344000890","174011545737251",30.65,-3.50,0,330.03,362.49,9.5,7.2,0.027,1200951.0,1200951.0,15701,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444410,210014.00
02/17/2019 18:00,2,0.260,ACTIVE,212.16,336.64,60.049,1550444404,"201051344000988","174011545737251",19.98,-3.00,0,329.43,343.55,5.3,3.2,0.013,940227.2,940227.2,7885,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444411,210015.00
02/17/2019 18:00,2,0.277,ACTIVE,212.16,336.04,60.049,1550444404,"201051344000582","174011545737251",30.83,-3.50,0,331.23,353.17,8.7,6.5,0.022,1180827.6,1180827.6,15671,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444412,210016.00
02/17/2019 18:00,2,0.266,ACTIVE,212.38,335.44,60.038,1550444404,"201051344000868","174011545737251",30.53,-2.50,0,330.03,358.28,8.2,6.0,0.022,1192849.6,1192849.6,39574,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444413,210017.00
02/17/2019 18:00,2,0.299,ACTIVE,212.83,336.94,60.001,1550444404,"201051344000576","174011545737251",29.76,-1.50,0,330.33,349.56,9.0,6.8,0.027,1209368.4,1209368.4,11642,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444414,210018.00
02/17/2019 18:00,2,0.256,ACTIVE,212.38,336.04,60.043,1550444404,"201051344001158","174011545737251",30.16,-4.00,0,330.93,346.26,7.8,5.6,0.027,1185975.1,1185975.1,7869,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444415,210019.00
02/17/2019 18:00,2,0.268,ACTIVE,211.93,336.34,60.054,1550444404,"201051344000917","174011545737251",29.80,-2.50,0,329.73,359.48,8.1,5.9,0.027,1197758.4,1197758.4,15531,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444416,210020.00
02/17/2019 18:00,2,0.340,ACTIVE,211.93,335.44,60.054,1550444404,"201051344000417","174011545737251",19.94,-5.00,0,330.03,342.05,6.9,4.7,0.009,971388.2,971388.2,15766,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444417,210021.00
02/17/2019 18:00,2,0.293,ACTIVE,211.93,336.64,60.038,1550444404,"201051344000685","174011545737251",30.22,-4.00,0,331.23,359.78,9.0,6.7,0.018,1201978.4,1201978.4,15753,0,0,0,L,1122011218,1,122.46,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444418,210022.00
02/17/2019 18:00,2,0.301,ACTIVE,211.93,335.74,60.043,1550444404,"201051344000651","174011545737251",29.96,-5.00,0,330.93,348.96,9.2,6.9,0.027,1195745.5,1195745.5,15730,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444419,210023.00
02/17/2019 18:00,2,0.289,ACTIVE,211.93,334.54,60.049,1550444404,"201051344000594","174011545737251",30.06,-3.00,0,329.43,366.40,8.8,6.6,0.031,1210628.2,1210628.2,39558,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444420,210024.00
02/17/2019 18:00,2,0.305,ACTIVE,212.38,335.44,60.070,1550444404,"201051344000469","174011545737251",30.65,-4.00,0,328.82,344.45,9.6,7.3,0.027,1194890.6,1194890.6,7821,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444421,210025.00
02/17/2019 18:00,2,0.268,ACTIVE,211.93,335.44,60.043,1550444404,"201051344000585","174011545737251",30.69,-5.00,0,330.03,360.69,8.3,6.1,0.022,1210396.8,1210396.8,15787,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444421,210026.00
02/17/2019 18:00,2,0.277,ACTIVE,212.83,336.94,60.043,1550444404,"201051344000853","174011545737251",29.64,-3.00,0,332.13,356.18,8.3,6.1,0.022,1213287.2,1213287.2,7458,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444423,210027.00
02/17/2019 18:00,2,0.246,ACTIVE,212.16,335.44,60.049,1550444404,"201051344001145","174011545737251",30.12,-5.00,0,331.53,355.88,7.6,5.4,0.022,1209378.9,1209378.9,15702,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444424,210028.00
02/17/2019 18:00,2,0.303,ACTIVE,211.93,335.44,60.043,1550444404,"201051344000438","174011545737251",30.75,-5.00,0,331.23,357.08,9.5,7.2,0.027,1203400.8,1203400.8,15752,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444424,210029.00
02/17/2019 18:00,2,0.254,ACTIVE,211.48,333.93,60.049,1550444404,"201051344001135","174011545737251",30.71,-4.00,0,330.03,358.58,7.9,5.7,0.022,1191510.1,1191510.1,15706,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444425,210030.00
02/17/2019 18:00,2,0.260,ACTIVE,212.38,335.14,60.043,1550444404,"201051344000983","174011545737251",30.79,-2.50,0,331.23,354.07,8.2,6.0,0.031,1212137.2,1212137.2,7462,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444426,210031.00
02/17/2019 18:00,2,0.266,ACTIVE,211.93,334.84,60.043,1550444404,"201051344001203","174011545737251",29.92,-3.50,0,330.63,358.28,8.1,5.9,0.022,1200441.7,1200441.7,15743,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444427,210032.00
02/17/2019 18:00,2,0.277,ACTIVE,211.48,333.93,60.049,1550444404,"201051344001230","174011545737251",27.91,-4.00,0,330.03,354.07,7.8,5.7,0.018,1194969.2,1194969.2,15550,0,0,0,L,1122011218,1,121.78,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444428,210033.00
02/17/2019 18:00,2,0.262,ACTIVE,211.25,334.24,60.038,1550444404,"201051344000646","174011545737251",30.57,-5.00,0,328.82,354.37,8.2,5.9,0.027,1189508.3,1189508.3,15716,0,0,0,L,1122011218,1,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444429,210034.00
02/17/2019 18:00,2,0.270,ACTIVE,212.61,335.44,60.043,1550444404,"201051344000867","174011545737251",29.88,-1.50,0,330.33,349.26,8.2,6.0,0.022,1191574.5,1191574.5,39604,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444430,210035.00
02/17/2019 18:00,2,0.287,ACTIVE,212.83,337.54,60.043,1550444404,"201051344000633","174011545737251",30.67,-2.50,0,332.73,354.07,8.9,6.7,0.027,1190527.3,1190527.3,39663,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444431,210036.00
02/17/2019 18:00,2,0.309,ACTIVE,211.03,334.24,60.043,1550444404,"201051344000955","174011545737251",29.60,-4.00,0,328.52,342.95,9.3,7.0,0.027,1208659.9,1208659.9,15743,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444432,210037.00
02/17/2019 18:00,2,0.291,ACTIVE,212.38,335.44,60.043,1550444404,"201051344000648","174011545737251",30.77,-3.00,0,331.83,357.98,9.1,6.9,0.027,1201472.5,1201472.5,39194,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444433,210038.00
02/17/2019 18:00,2,0.248,ACTIVE,212.61,340.25,60.054,1550444404,"201051344000645","174011545737251",31.49,-1.00,0,331.83,350.77,8.0,5.8,0.027,1206421.7,1206421.7,39151,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444434,210039.00
02/17/2019 18:00,2,0.279,ACTIVE,212.16,335.44,60.043,1550444404,"201051344000569","174011545737251",30.79,-2.50,0,330.33,358.88,8.8,6.6,0.027,1222742.1,1222742.1,7387,0,0,0,L,1122011218,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444435,210040.00
02/17/2019 18:00,2,0.312,ACTIVE,212.83,339.04,60.022,1550444404,"179051228000119","174011545737251",31.07,2.00,0,333.03,354.07,9.9,7.6,0.022,10535.2,10535.2,7437,0,0,0,L,46974696,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550444436,210041.00
02/17/2019 18:15,2,0.186,ALERT,211.93,298.47,60.001,1550445304,"201051344000579","174011545737251",20.26,-4.00,0,297.57,340.25,3.8,1.8,0.000,1219924.2,1219924.2,7823,0,0,0,L,1122011218,1,120.88,121.33,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445306,210042.00
02/17/2019 18:15,2,0.152,ALERT,211.03,296.66,60.043,1550445304,"201051344001025","174011545737251",21.23,-5.50,0,295.76,348.06,3.3,1.2,0.000,1204513.4,1204513.4,15754,0,0,0,L,1122011218,1,120.88,120.65,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445308,210043.00
02/17/2019 18:15,2,0.148,ALERT,211.03,297.26,60.054,1550445304,"201051344001093","174011545737251",21.03,-5.00,0,295.76,299.97,3.2,1.2,0.000,1194511.1,1194511.1,15734,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1550445310,210044.00
02/17/2019 18:15,2,0.164,ALERT,211.93,297.87,60.006,1550445304,"201051344000458","174011545737251",20.52,-2.00,0,296.96,340.55,3.4,1.4,0.000,1207479.4,1207479.4,7537,0,0,0,L,1122011218,1,120.88,121.55,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445312,210045.00
02/17/2019 18:15,2,0.180,ALERT,211.03,297.87,59.969,1550445304,"201051344000890","174011545737251",20.52,-5.00,0,296.96,340.55,3.7,1.7,0.000,1200952.1,1200952.1,15702,0,0,0,L,1122011218,1,121.55,120.20,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445314,210046.00
02/17/2019 18:15,2,0.133,ALERT,211.70,297.57,60.006,1550445304,"201051344000988","174011545737251",18.25,-5.00,0,294.26,343.85,2.5,0.5,0.000,940227.6,940227.6,7886,0,0,0,L,1122011218,1,120.42,121.78,0002,-8,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445315,210047.00
02/17/2019 18:15,2,0.170,ALERT,211.48,298.17,60.001,1550445304,"201051344000582","174011545737251",19.20,-5.50,0,297.26,340.55,3.4,1.3,0.000,1180828.6,1180828.6,15672,0,0,0,L,1122011218,1,121.33,121.10,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445317,210048.00
02/17/2019 18:15,2,0.146,ALERT,211.93,298.47,60.012,1550445304,"201051344000868","174011545737251",19.50,-4.00,0,297.57,341.15,2.9,0.9,0.000,1192850.5,1192850.5,39575,0,0,0,L,1122011218,1,120.65,121.78,0002,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445319,210049.00
02/17/2019 18:15,2,0.164,ALERT,212.38,298.47,59.969,1550445304,"201051344000576","174011545737251",19.28,-3.00,0,296.96,341.75,3.2,1.2,0.000,1209369.5,1209369.5,11643,0,0,0,L,1122011218,1,121.10,121.55,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445321,210050.00
02/17/2019 18:15,2,0.133,ALERT,211.93,297.57,59.975,1550445304,"201051344001158","174011545737251",19.60,-5.50,0,296.36,340.85,2.6,0.6,0.000,1185975.9,1185975.9,7870,0,0,0,L,1122011218,1,120.42,121.33,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445323,210051.00
02/17/2019 18:15,2,0.146,ALERT,211.25,296.96,59.975,1550445304,"201051344000917","174011545737251",19.06,-3.50,0,294.26,340.55,2.8,0.8,0.000,1197759.3,1197759.3,15532,0,0,0,L,1122011218,1,121.10,121.10,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445325,210052.00
02/17/2019 18:15,2,0.213,ALERT,211.25,296.66,59.969,1550445304,"201051344000417","174011545737251",17.12,-6.00,0,295.46,351.37,3.7,1.7,0.000,971389.0,971389.0,15767,0,0,0,L,1122011218,1,121.10,120.65,0002,-8,0,0,0,0,0,0,10,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445326,210053.00
02/17/2019 18:15,2,0.162,ALERT,211.48,297.26,60.006,1550445304,"201051344000685","174011545737251",19.14,-5.50,0,296.36,341.45,3.2,1.1,0.000,1201979.4,1201979.4,15754,0,0,0,L,1122011218,1,122.01,120.65,0002,-9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445328,210054.00
02/17/2019 18:15,2,0.180,ALERT,211.25,296.66,60.006,1550445304,"201051344000651","174011545737251",19.42,-6.50,0,295.76,340.25,3.5,1.5,0.000,1195746.6,1195746.6,15731,0,0,0,L,1122011218,1,121.78,120.42,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445330,210055.00
02/17/2019 18:15,2,0.160,ALERT,211.48,298.17,60.001,1550445304,"201051344000594","174011545737251",20.02,-5.00,0,296.66,339.95,3.2,1.2,0.000,1210629.3,1210629.3,39559,0,0,0,L,1122011218,1,120.65,121.10,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445332,210056.00
02/17/2019 18:15,2,0.186,ALERT,212.16,297.87,60.038,1550445304,"201051344000469","174011545737251",19.96,-5.50,0,296.06,341.15,3.8,1.7,0.000,1194891.8,1194891.8,7822,0,0,0,L,1122011218,1,120.42,122.01,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445334,210057.00
02/17/2019 18:15,2,0.137,ALERT,211.25,297.57,60.059,1550445304,"201051344000585","174011545737251",19.20,-5.00,0,296.06,342.05,2.7,0.7,0.000,1210397.7,1210397.7,15788,0,0,0,L,1122011218,1,121.10,121.10,0002,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445336,210058.00
02/17/2019 18:15,2,0.143,ALERT,212.61,297.87,60.006,1550445304,"201051344000853","174011545737251",18.25,-4.00,0,296.66,341.45,2.6,0.6,0.000,1213288.0,1213288.0,7459,0,0,0,L,1122011218,1,121.33,122.01,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445337,210059.00
02/17/2019 18:15,2,0.125,ALERT,211.48,297.87,60.012,1550445304,"201051344001145","174011545737251",19.14,-6.00,0,296.66,340.25,2.4,0.4,0.000,1209379.7,1209379.7,15703,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445339,210060.00
02/17/2019 18:15,2,0.180,ALERT,211.25,297.57,60.028,1550445304,"201051344000438","174011545737251",18.61,-6.00,0,296.36,340.25,3.4,1.4,0.000,1203402.0,1203402.0,15753,0,0,0,L,1122011218,1,121.55,120.65,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445341,210061.00
02/17/2019 18:15,2,0.133,ALERT,210.80,297.57,60.006,1550445304,"201051344001135","174011545737251",19.40,-5.50,0,296.66,344.45,2.6,0.6,0.000,1191511.0,1191511.0,15707,0,0,0,L,1122011218,1,121.10,120.65,0002,-7,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445343,210062.00
02/17/2019 18:15,2,0.137,ALERT,211.93,298.17,59.980,1550445304,"201051344000983","174011545737251",19.38,-3.50,0,296.96,339.95,2.7,0.7,0.000,1212138.1,1212138.1,7463,0,0,0,L,1122011218,1,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445345,210063.00
02/17/2019 18:15,2,0.146,ALERT,211.03,296.96,60.022,1550445304,"201051344001203","174011545737251",18.29,-5.00,0,296.06,340.55,2.7,0.7,0.000,1200442.5,1200442.5,15744,0,0,0,L,1122011218,1,121.78,120.42,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445347,210064.00
02/17/2019 18:15,2,0.143,ALERT,211.25,297.87,60.006,1550445304,"201051344001230","174011545737251",16.46,-5.50,0,296.36,339.65,2.4,0.4,0.000,1194970.0,1194970.0,15551,0,0,0,L,1122011218,1,121.55,120.42,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445348,210065.00
02/17/2019 18:15,2,0.137,ALERT,210.80,297.26,60.006,1550445304,"201051344000646","174011545737251",18.29,-6.00,0,295.76,339.65,2.5,0.5,0.000,1189509.2,1189509.2,15717,0,0,0,L,1122011218,1,121.55,120.65,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445350,210066.00
02/17/2019 18:15,2,0.137,ALERT,212.16,297.26,60.022,1550445304,"201051344000867","174011545737251",18.77,-2.50,0,296.06,341.45,2.6,0.6,0.000,1191575.4,1191575.4,39605,0,0,0,L,1122011218,1,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445352,210067.00
02/17/2019 18:15,2,0.156,ALERT,212.61,297.87,60.017,1550445304,"201051344000633","174011545737251",18.15,-4.00,0,295.16,343.25,2.9,0.9,0.000,1190528.3,1190528.3,39664,0,0,0,L,1122011218,1,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445354,210068.00
02/17/2019 18:15,2,0.176,ALERT,210.80,297.26,60.012,1550445304,"201051344000955","174011545737251",17.83,-5.50,0,296.36,339.95,3.2,1.1,0.000,1208661.1,1208661.1,15744,0,0,0,L,1122011218,1,120.65,120.65,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445356,210069.00
02/17/2019 18:15,2,0.168,ALERT,211.93,297.26,60.012,1550445304,"201051344000648","174011545737251",18.79,-5.00,0,296.06,340.55,3.2,1.2,0.000,1201473.5,1201473.5,39195,0,0,0,L,1122011218,1,120.42,121.78,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445358,210070.00
02/17/2019 18:15,2,0.131,ALERT,212.38,297.87,60.012,1550445304,"201051344000645","174011545737251",19.54,-2.50,0,296.66,346.56,2.6,0.6,0.000,1206422.6,1206422.6,39152,0,0,0,L,1122011218,1,121.10,121.78,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445359,210071.00
02/17/2019 18:15,2,0.154,ALERT,211.93,298.47,60.006,1550445304,"201051344000569","174011545737251",18.49,-4.00,0,297.57,340.25,2.9,0.9,0.000,1222743.1,1222743.1,7388,0,0,0,L,1122011218,1,120.42,121.55,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445361,210072.00
02/17/2019 18:15,2,0.217,ALERT,212.38,297.57,60.054,1550445304,"179051228000119","174011545737251",15.15,-0.50,0,295.46,345.06,3.3,1.3,0.000,10536.4,10536.4,7438,0,0,0,L,46974696,1,120.88,122.23,0000,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550445363,210073.00
02/17/2019 18:30,2,0.000,ALERT,211.93,298.17,60.001,1550446204,"201051344000579","174011545737251",0.00,-5.50,0,296.36,308.99,0.0,0.0,0.000,1219924.3,1219924.3,7825,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1550446206,210074.00
02/17/2019 18:30,2,0.000,ALERT,210.80,296.06,59.996,1550446204,"201051344001025","174011545737251",0.00,-6.50,0,294.86,308.39,0.0,0.0,0.000,1204513.5,1204513.5,15756,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1550446208,210075.00
02/17/2019 18:30,2,0.000,ALERT,211.03,296.96,59.996,1550446204,"201051344001093","174011545737251",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,1194511.2,1194511.2,15736,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1550446210,210076.00
02/17/2019 18:30,2,0.000,ALERT,211.70,297.26,60.001,1550446204,"201051344000458","174011545737251",0.00,-3.50,0,295.76,308.09,0.0,0.0,0.000,1207479.6,1207479.6,7539,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1550446211,210077.00
02/17/2019 18:30,2,0.000,ALERT,210.80,297.26,59.990,1550446204,"201051344000890","174011545737251",0.00,-6.00,0,296.06,310.19,0.0,0.0,0.000,1200952.3,1200952.3,15704,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1550446213,210078.00
02/17/2019 18:30,2,0.000,ALERT,211.48,296.96,60.017,1550446204,"201051344000988","174011545737251",0.00,-6.00,0,293.06,299.07,0.0,0.0,0.000,940227.7,940227.7,7888,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1550446215,210079.00
02/17/2019 18:30,2,0.000,ALERT,211.48,297.87,60.017,1550446204,"201051344000582","174011545737251",0.00,-6.50,0,296.06,307.78,0.0,0.0,0.000,1180828.7,1180828.7,15674,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1550446217,210080.00
02/17/2019 18:30,2,0.000,ALERT,211.93,298.17,59.996,1550446204,"201051344000868","174011545737251",0.00,-5.50,0,296.06,309.29,0.0,0.0,0.000,1192850.6,1192850.6,39577,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1550446219,210081.00
02/17/2019 18:30,2,0.000,ALERT,212.38,298.17,59.959,1550446204,"201051344000576","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1209369.6,1209369.6,11645,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1550446221,210082.00
02/17/2019 18:30,2,0.000,ALERT,211.93,297.26,59.975,1550446204,"201051344001158","174011545737251",0.00,-7.00,0,295.16,309.59,0.0,0.0,0.000,1185975.9,1185975.9,7872,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1550446222,210083.00
02/17/2019 18:30,2,0.000,ALERT,211.25,296.36,60.001,1550446204,"201051344000917","174011545737251",0.00,-5.00,0,293.96,310.49,0.0,0.0,0.000,1197759.3,1197759.3,15534,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1550446224,210084.00
02/17/2019 18:30,2,0.000,ALERT,211.25,296.66,60.006,1550446204,"201051344000417","174011545737251",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,971389.1,971389.1,15769,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1550446226,210085.00
02/17/2019 18:30,2,0.000,ALERT,211.48,296.96,60.001,1550446204,"201051344000685","174011545737251",0.00,-6.50,0,295.16,308.99,0.0,0.0,0.000,1201979.5,1201979.5,15756,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1550446228,210086.00
02/17/2019 18:30,2,0.000,ALERT,211.03,296.06,60.006,1550446204,"201051344000651","174011545737251",0.00,-8.00,0,294.86,307.78,0.0,0.0,0.000,1195746.7,1195746.7,15733,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1550446230,210087.00
02/17/2019 18:30,2,0.000,ALERT,211.48,297.87,60.012,1550446204,"201051344000594","174011545737251",0.00,-6.00,0,295.16,308.09,0.0,0.0,0.000,1210629.4,1210629.4,39561,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1550446231,210088.00
02/17/2019 18:30,2,0.000,ALERT,211.93,297.26,60.001,1550446204,"201051344000469","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1194892.0,1194892.0,7824,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1550446233,210089.00
02/17/2019 18:30,2,0.000,ALERT,211.25,297.26,60.001,1550446204,"201051344000585","174011545737251",0.00,-6.00,0,294.86,308.69,0.0,0.0,0.000,1210397.7,1210397.7,15790,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1550446235,210090.00
02/17/2019 18:30,2,0.000,ALERT,212.38,297.26,60.001,1550446204,"201051344000853","174011545737251",0.00,-6.00,0,295.46,313.50,0.0,0.0,0.000,1213288.1,1213288.1,7461,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1550446237,210091.00
02/17/2019 18:30,2,0.000,ALERT,211.48,297.26,60.006,1550446204,"201051344001145","174011545737251",0.00,-6.50,0,295.76,310.79,0.0,0.0,0.000,1209379.7,1209379.7,15705,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1550446239,210092.00
02/17/2019 18:30,2,0.000,ALERT,211.25,296.96,60.049,1550446204,"201051344000438","174011545737251",0.00,-7.00,0,295.76,308.69,0.0,0.0,0.000,1203402.1,1203402.1,15755,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1550446241,210093.00
02/17/2019 18:30,2,0.000,ALERT,210.57,296.96,60.001,1550446204,"201051344001135","174011545737251",0.00,-6.50,0,295.76,308.69,0.0,0.0,0.000,1191511.0,1191511.0,15709,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1550446242,210094.00
02/17/2019 18:30,2,0.000,ALERT,211.70,297.57,60.001,1550446204,"201051344000983","174011545737251",0.00,-5.50,0,295.76,309.29,0.0,0.0,0.000,1212138.1,1212138.1,7465,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1550446244,210095.00
02/17/2019 18:30,2,0.000,ALERT,211.03,296.66,60.001,1550446204,"201051344001203","174011545737251",0.00,-6.50,0,295.16,308.69,0.0,0.0,0.000,1200442.6,1200442.6,15746,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1550446246,210096.00
02/17/2019 18:30,2,0.000,ALERT,211.03,297.26,59.996,1550446204,"201051344001230","174011545737251",0.00,-6.00,0,295.46,307.78,0.0,0.0,0.000,1194970.0,1194970.0,15553,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1550446248,210097.00
02/17/2019 18:30,2,0.000,ALERT,210.80,296.66,59.996,1550446204,"201051344000646","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1189509.2,1189509.2,15719,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1550446250,210098.00
02/17/2019 18:30,2,0.000,ALERT,212.16,296.96,60.006,1550446204,"201051344000867","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1191575.4,1191575.4,39607,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1550446251,210099.00
02/17/2019 18:30,2,0.000,ALERT,212.61,296.96,59.996,1550446204,"201051344000633","174011545737251",0.00,-6.00,0,293.96,309.89,0.0,0.0,0.000,1190528.4,1190528.4,39666,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1550446253,210100.00
02/17/2019 18:30,2,0.000,ALERT,210.57,296.96,59.975,1550446204,"201051344000955","174011545737251",0.00,-6.50,0,295.16,308.09,0.0,0.0,0.000,1208661.2,1208661.2,15746,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1550446255,210101.00
02/17/2019 18:30,2,0.000,ALERT,211.93,296.36,60.001,1550446204,"201051344000648","174011545737251",0.00,-6.00,0,294.86,309.59,0.0,0.0,0.000,1201473.7,1201473.7,39197,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1550446257,210102.00
02/17/2019 18:30,2,0.000,ALERT,212.16,296.96,60.001,1550446204,"201051344000645","174011545737251",0.00,-4.00,0,295.46,311.09,0.0,0.0,0.000,1206422.6,1206422.6,39154,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1550446259,210103.00
02/17/2019 18:30,2,0.000,ALERT,211.93,297.87,59.948,1550446204,"201051344000569","174011545737251",0.00,-5.50,0,296.06,308.99,0.0,0.0,0.000,1222743.2,1222743.2,7390,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1550446261,210104.00
02/17/2019 18:30,2,0.000,ALERT,212.16,296.96,60.001,1550446204,"179051228000119","174011545737251",0.00,-2.50,0,293.96,308.69,0.0,0.0,0.000,10536.6,10536.6,7440,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550446262,210105.00
02/17/2019 18:45,2,0.000,ALERT,212.38,299.07,60.012,1550447104,"201051344000579","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1219924.3,1219924.3,7827,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447106,210106.00
02/17/2019 18:45,2,0.000,ALERT,211.03,296.66,60.012,1550447104,"201051344001025","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1204513.5,1204513.5,15758,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447108,210107.00
02/17/2019 18:45,2,0.000,ALERT,211.03,297.26,60.012,1550447104,"201051344001093","174011545737251",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,1194511.2,1194511.2,15738,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550447110,210108.00
02/17/2019 18:45,2,0.000,ALERT,212.16,298.47,60.012,1550447104,"201051344000458","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1207479.6,1207479.6,7541,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447112,210109.00
02/17/2019 18:45,2,0.000,ALERT,211.03,297.57,59.990,1550447104,"201051344000890","174011545737251",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,1200952.3,1200952.3,15706,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447114,210110.00
02/17/2019 18:45,2,0.000,ALERT,211.93,297.87,60.006,1550447104,"201051344000988","174011545737251",0.00,-6.50,0,292.46,299.07,0.0,0.0,0.000,940227.7,940227.7,7890,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447116,210111.00
02/17/2019 18:45,2,0.000,ALERT,211.70,298.47,60.049,1550447104,"201051344000582","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1180828.7,1180828.7,15676,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447117,210112.00
02/17/2019 18:45,2,0.000,ALERT,211.93,298.77,60.001,1550447104,"201051344000868","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1192850.6,1192850.6,39579,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550447119,210113.00
02/17/2019 18:45,2,0.000,ALERT,212.61,298.77,60.038,1550447104,"201051344000576","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1209369.6,1209369.6,11647,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447121,210114.00
02/17/2019 18:45,2,0.000,ALERT,212.38,298.17,60.006,1550447104,"201051344001158","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1185975.9,1185975.9,7874,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447123,210115.00
02/17/2019 18:45,2,0.000,ALERT,211.48,297.26,60.001,1550447104,"201051344000917","174011545737251",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,1197759.3,1197759.3,15536,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550447125,210116.00
02/17/2019 18:45,2,0.000,ALERT,211.48,297.26,60.006,1550447104,"201051344000417","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,971389.1,971389.1,15771,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447127,210117.00
02/17/2019 18:45,2,0.000,ALERT,211.48,297.57,60.001,1550447104,"201051344000685","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1201979.5,1201979.5,15758,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447128,210118.00
02/17/2019 18:45,2,0.000,ALERT,211.25,296.96,59.985,1550447104,"201051344000651","174011545737251",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,1195746.7,1195746.7,15735,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447130,210119.00
02/17/2019 18:45,2,0.000,ALERT,211.93,298.77,59.996,1550447104,"201051344000594","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1210629.4,1210629.4,39563,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447132,210120.00
02/17/2019 18:45,2,0.000,ALERT,212.38,298.17,59.964,1550447104,"201051344000469","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1194892.0,1194892.0,7826,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447134,210121.00
02/17/2019 18:45,2,0.000,ALERT,211.48,298.17,60.006,1550447104,"201051344000585","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1210397.7,1210397.7,15792,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447136,210122.00
02/17/2019 18:45,2,0.000,ALERT,212.61,298.17,60.001,1550447104,"201051344000853","174011545737251",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,1213288.1,1213288.1,7463,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447138,210123.00
02/17/2019 18:45,2,0.000,ALERT,211.48,297.87,60.006,1550447104,"201051344001145","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1209379.7,1209379.7,15707,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447140,210124.00
02/17/2019 18:45,2,0.000,ALERT,211.48,298.17,60.006,1550447104,"201051344000438","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1203402.1,1203402.1,15757,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447141,210125.00
02/17/2019 18:45,2,0.000,ALERT,210.80,297.87,60.006,1550447104,"201051344001135","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1191511.0,1191511.0,15711,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550447143,210126.00
02/17/2019 18:45,2,0.000,ALERT,212.16,298.47,60.001,1550447104,"201051344000983","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1212138.1,1212138.1,7467,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550447145,210127.00
02/17/2019 18:45,2,0.000,ALERT,211.25,297.57,59.969,1550447104,"201051344001203","174011545737251",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,1200442.6,1200442.6,15748,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447147,210128.00
02/17/2019 18:45,2,0.000,ALERT,211.25,298.17,60.001,1550447104,"201051344001230","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1194970.0,1194970.0,15555,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447149,210129.00
02/17/2019 18:45,2,0.000,ALERT,211.03,297.87,60.017,1550447104,"201051344000646","174011545737251",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,1189509.2,1189509.2,15721,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447151,210130.00
02/17/2019 18:45,2,0.000,ALERT,212.38,297.87,59.959,1550447104,"201051344000867","174011545737251",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,1191575.4,1191575.4,39609,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447152,210131.00
02/17/2019 18:45,2,0.000,ALERT,212.83,298.17,60.043,1550447104,"201051344000633","174011545737251",0.00,-7.00,0,293.36,299.07,0.0,0.0,0.000,1190528.4,1190528.4,39668,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447154,210132.00
02/17/2019 18:45,2,0.000,ALERT,211.03,297.87,60.022,1550447104,"201051344000955","174011545737251",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,1208661.2,1208661.2,15748,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447156,210133.00
02/17/2019 18:45,2,0.000,ALERT,212.16,297.57,60.022,1550447104,"201051344000648","174011545737251",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,1201473.7,1201473.7,39199,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447158,210134.00
02/17/2019 18:45,2,0.000,ALERT,212.61,298.17,60.017,1550447104,"201051344000645","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1206422.6,1206422.6,39156,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447160,210135.00
02/17/2019 18:45,2,0.000,ALERT,212.16,299.07,60.017,1550447104,"201051344000569","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1222743.2,1222743.2,7392,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550447161,210136.00
02/17/2019 18:45,2,0.000,ALERT,212.38,297.87,60.017,1550447104,"179051228000119","174011545737251",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,10536.6,10536.6,7442,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550447163,210137.00
02/17/2019 19:00,2,0.000,ALERT,211.70,298.17,60.001,1550448004,"201051344000579","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1219924.3,1219924.3,7829,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448006,210138.00
