ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 19:00,2,0.000,ALERT,210.57,296.06,59.975,1550448004,"201051344001025","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,1204513.5,1204513.5,15760,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448008,210139.00
02/17/2019 19:00,2,0.000,ALERT,210.57,296.36,60.022,1550448004,"201051344001093","174011545737251",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,1194511.2,1194511.2,15740,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448010,210140.00
02/17/2019 19:00,2,0.000,ALERT,211.70,297.57,60.028,1550448004,"201051344000458","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1207479.6,1207479.6,7543,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448011,210141.00
02/17/2019 19:00,2,0.000,ALERT,210.57,296.96,60.038,1550448004,"201051344000890","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1200952.3,1200952.3,15708,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448013,210142.00
02/17/2019 19:00,2,0.000,ALERT,211.48,297.26,60.017,1550448004,"201051344000988","174011545737251",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,940227.7,940227.7,7892,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448015,210143.00
02/17/2019 19:00,2,0.000,ALERT,211.25,297.57,60.012,1550448004,"201051344000582","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1180828.7,1180828.7,15678,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448017,210144.00
02/17/2019 19:00,2,0.000,ALERT,211.70,298.17,60.075,1550448004,"201051344000868","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1192850.6,1192850.6,39581,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448019,210145.00
02/17/2019 19:00,2,0.000,ALERT,212.38,298.17,59.980,1550448004,"201051344000576","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1209369.6,1209369.6,11649,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448020,210146.00
02/17/2019 19:00,2,0.000,ALERT,211.93,297.57,60.028,1550448004,"201051344001158","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,1185975.9,1185975.9,7876,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448022,210147.00
02/17/2019 19:00,2,0.000,ALERT,211.03,296.36,60.022,1550448004,"201051344000917","174011545737251",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,1197759.3,1197759.3,15538,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448024,210148.00
02/17/2019 19:00,2,0.000,ALERT,211.03,296.06,60.028,1550448004,"201051344000417","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,971389.1,971389.1,15773,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448026,210149.00
02/17/2019 19:00,2,0.000,ALERT,211.03,296.66,59.985,1550448004,"201051344000685","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1201979.5,1201979.5,15760,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448028,210150.00
02/17/2019 19:00,2,0.000,ALERT,211.03,296.06,60.059,1550448004,"201051344000651","174011545737251",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,1195746.7,1195746.7,15737,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448030,210151.00
02/17/2019 19:00,2,0.000,ALERT,211.48,298.17,60.017,1550448004,"201051344000594","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1210629.4,1210629.4,39565,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448031,210152.00
02/17/2019 19:00,2,0.000,ALERT,211.93,297.87,60.033,1550448004,"201051344000469","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1194892.0,1194892.0,7828,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448033,210153.00
02/17/2019 19:00,2,0.000,ALERT,211.03,297.26,60.054,1550448004,"201051344000585","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1210397.7,1210397.7,15794,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448035,210154.00
02/17/2019 19:00,2,0.000,ALERT,212.38,297.57,60.028,1550448004,"201051344000853","174011545737251",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,1213288.1,1213288.1,7465,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448037,210155.00
02/17/2019 19:00,2,0.000,ALERT,211.03,297.26,60.022,1550448004,"201051344001145","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1209379.7,1209379.7,15709,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448039,210156.00
02/17/2019 19:00,2,0.000,ALERT,211.03,296.96,60.028,1550448004,"201051344000438","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1203402.1,1203402.1,15759,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448041,210157.00
02/17/2019 19:00,2,0.000,ALERT,210.35,296.96,59.975,1550448004,"201051344001135","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1191511.0,1191511.0,15713,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448042,210158.00
02/17/2019 19:00,2,0.000,ALERT,211.70,297.57,60.022,1550448004,"201051344000983","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1212138.1,1212138.1,7469,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448044,210159.00
02/17/2019 19:00,2,0.000,ALERT,210.80,296.36,60.028,1550448004,"201051344001203","174011545737251",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,1200442.6,1200442.6,15750,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448046,210160.00
02/17/2019 19:00,2,0.000,ALERT,210.80,297.26,60.022,1550448004,"201051344001230","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1194970.0,1194970.0,15557,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448048,210161.00
02/17/2019 19:00,2,0.000,ALERT,210.57,296.96,60.028,1550448004,"201051344000646","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1189509.2,1189509.2,15723,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448050,210162.00
02/17/2019 19:00,2,0.000,ALERT,212.16,297.26,60.017,1550448004,"201051344000867","174011545737251",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,1191575.4,1191575.4,39611,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448051,210163.00
02/17/2019 19:00,2,0.000,ALERT,212.61,297.57,60.017,1550448004,"201051344000633","174011545737251",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,1190528.4,1190528.4,39670,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448053,210164.00
02/17/2019 19:00,2,0.000,ALERT,210.57,296.96,60.022,1550448004,"201051344000955","174011545737251",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,1208661.2,1208661.2,15750,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448055,210165.00
02/17/2019 19:00,2,0.000,ALERT,211.93,296.96,59.980,1550448004,"201051344000648","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1201473.7,1201473.7,39201,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448057,210166.00
02/17/2019 19:00,2,0.000,ALERT,212.16,297.57,60.022,1550448004,"201051344000645","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1206422.6,1206422.6,39158,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448059,210167.00
02/17/2019 19:00,2,0.000,ALERT,211.93,298.47,59.975,1550448004,"201051344000569","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1222743.2,1222743.2,7394,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448060,210168.00
02/17/2019 19:00,2,0.000,ALERT,212.38,297.26,60.017,1550448004,"179051228000119","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,10536.6,10536.6,7444,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550448062,210169.00
02/17/2019 19:15,2,0.000,ALERT,211.93,298.47,60.022,1550448904,"201051344000579","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1219924.3,1219924.3,7831,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448906,210170.00
02/17/2019 19:15,2,0.000,ALERT,210.80,296.66,60.022,1550448904,"201051344001025","174011545737251",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,1204513.5,1204513.5,15762,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448908,210171.00
02/17/2019 19:15,2,0.000,ALERT,211.03,297.26,60.001,1550448904,"201051344001093","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1194511.2,1194511.2,15742,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448909,210172.00
02/17/2019 19:15,2,0.000,ALERT,211.70,297.87,60.038,1550448904,"201051344000458","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1207479.6,1207479.6,7545,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448911,210173.00
02/17/2019 19:15,2,0.000,ALERT,211.03,297.57,60.028,1550448904,"201051344000890","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1200952.3,1200952.3,15710,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448913,210174.00
02/17/2019 19:15,2,0.000,ALERT,211.70,297.57,60.059,1550448904,"201051344000988","174011545737251",0.00,-7.00,0,292.76,299.37,0.0,0.0,0.000,940227.7,940227.7,7894,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448915,210175.00
02/17/2019 19:15,2,0.000,ALERT,211.48,298.47,60.033,1550448904,"201051344000582","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1180828.7,1180828.7,15680,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448917,210176.00
02/17/2019 19:15,2,0.000,ALERT,211.70,298.17,60.017,1550448904,"201051344000868","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1192850.6,1192850.6,39583,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448918,210177.00
02/17/2019 19:15,2,0.000,ALERT,212.38,298.47,60.022,1550448904,"201051344000576","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1209369.6,1209369.6,11651,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448920,210178.00
02/17/2019 19:15,2,0.000,ALERT,211.93,297.87,60.054,1550448904,"201051344001158","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1185975.9,1185975.9,7878,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448922,210179.00
02/17/2019 19:15,2,0.000,ALERT,211.25,296.96,60.043,1550448904,"201051344000917","174011545737251",0.00,-6.00,0,293.36,298.47,0.0,0.0,0.000,1197759.3,1197759.3,15540,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448924,210180.00
02/17/2019 19:15,2,0.000,ALERT,211.25,296.96,60.022,1550448904,"201051344000417","174011545737251",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,971389.1,971389.1,15775,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448926,210181.00
02/17/2019 19:15,2,0.000,ALERT,211.48,297.26,60.017,1550448904,"201051344000685","174011545737251",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,1201979.5,1201979.5,15762,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448928,210182.00
02/17/2019 19:15,2,0.000,ALERT,211.03,296.66,60.017,1550448904,"201051344000651","174011545737251",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,1195746.7,1195746.7,15739,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448929,210183.00
02/17/2019 19:15,2,0.000,ALERT,211.48,298.17,60.059,1550448904,"201051344000594","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1210629.4,1210629.4,39567,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448931,210184.00
02/17/2019 19:15,2,0.000,ALERT,211.93,297.87,60.012,1550448904,"201051344000469","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1194892.0,1194892.0,7830,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448933,210185.00
02/17/2019 19:15,2,0.000,ALERT,211.25,297.57,60.033,1550448904,"201051344000585","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1210397.7,1210397.7,15796,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448935,210186.00
02/17/2019 19:15,2,0.000,ALERT,212.38,297.57,60.017,1550448904,"201051344000853","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1213288.1,1213288.1,7467,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448937,210187.00
02/17/2019 19:15,2,0.000,ALERT,211.25,297.57,59.969,1550448904,"201051344001145","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1209379.7,1209379.7,15711,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448939,210188.00
02/17/2019 19:15,2,0.000,ALERT,211.25,297.57,60.012,1550448904,"201051344000438","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1203402.1,1203402.1,15761,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448941,210189.00
02/17/2019 19:15,2,0.000,ALERT,210.57,297.26,60.012,1550448904,"201051344001135","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1191511.0,1191511.0,15715,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448942,210190.00
02/17/2019 19:15,2,0.000,ALERT,211.70,297.87,60.012,1550448904,"201051344000983","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1212138.1,1212138.1,7471,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448944,210191.00
02/17/2019 19:15,2,0.000,ALERT,211.03,296.96,59.996,1550448904,"201051344001203","174011545737251",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,1200442.6,1200442.6,15752,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448946,210192.00
02/17/2019 19:15,2,0.000,ALERT,211.03,297.57,60.006,1550448904,"201051344001230","174011545737251",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,1194970.0,1194970.0,15559,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448948,210193.00
02/17/2019 19:15,2,0.000,ALERT,210.80,297.26,60.012,1550448904,"201051344000646","174011545737251",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,1189509.2,1189509.2,15725,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448950,210194.00
02/17/2019 19:15,2,0.000,ALERT,212.16,297.26,60.006,1550448904,"201051344000867","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,1191575.4,1191575.4,39613,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550448952,210195.00
02/17/2019 19:15,2,0.000,ALERT,212.61,297.57,60.006,1550448904,"201051344000633","174011545737251",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,1190528.4,1190528.4,39672,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448953,210196.00
02/17/2019 19:15,2,0.000,ALERT,210.80,297.57,60.012,1550448904,"201051344000955","174011545737251",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,1208661.2,1208661.2,15752,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448955,210197.00
02/17/2019 19:15,2,0.000,ALERT,211.93,296.96,59.964,1550448904,"201051344000648","174011545737251",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,1201473.7,1201473.7,39203,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448957,210198.00
02/17/2019 19:15,2,0.000,ALERT,212.38,297.57,60.006,1550448904,"201051344000645","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1206422.6,1206422.6,39160,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448959,210199.00
02/17/2019 19:15,2,0.000,ALERT,211.93,298.17,60.006,1550448904,"201051344000569","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1222743.2,1222743.2,7396,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550448961,210200.00
02/17/2019 19:15,2,0.000,ALERT,212.16,297.26,60.006,1550448904,"179051228000119","174011545737251",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,10536.6,10536.6,7446,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550448962,210201.00
02/17/2019 19:30,2,0.000,ALERT,212.16,298.77,60.006,1550449804,"201051344000579","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1219924.3,1219924.3,7833,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550449806,210202.00
02/17/2019 19:30,2,0.000,ALERT,210.80,296.66,59.985,1550449804,"201051344001025","174011545737251",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15764,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550449808,210203.00
02/17/2019 19:30,2,0.000,ALERT,211.03,297.26,60.006,1550449804,"201051344001093","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1194511.2,1194511.2,15744,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449810,210204.00
02/17/2019 19:30,2,0.000,ALERT,211.93,298.17,60.049,1550449804,"201051344000458","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1207479.6,1207479.6,7547,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550449811,210205.00
02/17/2019 19:30,2,0.000,ALERT,210.80,297.57,60.006,1550449804,"201051344000890","174011545737251",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15712,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449813,210206.00
02/17/2019 19:30,2,0.000,ALERT,211.93,297.87,60.012,1550449804,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.37,0.0,0.0,0.000,940227.7,940227.7,7896,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449815,210207.00
02/17/2019 19:30,2,0.000,ALERT,211.48,298.17,60.006,1550449804,"201051344000582","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15682,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449817,210208.00
02/17/2019 19:30,2,0.000,ALERT,211.93,298.77,60.017,1550449804,"201051344000868","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1192850.6,1192850.6,39585,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449819,210209.00
02/17/2019 19:30,2,0.000,ALERT,212.61,298.47,59.985,1550449804,"201051344000576","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1209369.6,1209369.6,11653,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449821,210210.00
02/17/2019 19:30,2,0.000,ALERT,212.16,298.17,60.012,1550449804,"201051344001158","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1185975.9,1185975.9,7880,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449822,210211.00
02/17/2019 19:30,2,0.000,ALERT,211.25,296.96,59.996,1550449804,"201051344000917","174011545737251",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,1197759.3,1197759.3,15542,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449824,210212.00
02/17/2019 19:30,2,0.000,ALERT,211.48,297.26,59.985,1550449804,"201051344000417","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,971389.1,971389.1,15777,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449826,210213.00
02/17/2019 19:30,2,0.000,ALERT,211.48,297.57,59.996,1550449804,"201051344000685","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1201979.5,1201979.5,15764,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449828,210214.00
02/17/2019 19:30,2,0.000,ALERT,211.25,296.96,60.001,1550449804,"201051344000651","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15741,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449830,210215.00
02/17/2019 19:30,2,0.000,ALERT,211.70,298.77,60.012,1550449804,"201051344000594","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1210629.4,1210629.4,39569,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550449831,210216.00
02/17/2019 19:30,2,0.000,ALERT,212.16,298.17,59.985,1550449804,"201051344000469","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1194892.0,1194892.0,7832,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449833,210217.00
02/17/2019 19:30,2,0.000,ALERT,211.03,297.57,60.006,1550449804,"201051344000585","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,1210397.7,1210397.7,15798,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449835,210218.00
02/17/2019 19:30,2,0.000,ALERT,212.61,298.17,60.043,1550449804,"201051344000853","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1213288.1,1213288.1,7469,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449837,210219.00
02/17/2019 19:30,2,0.000,ALERT,211.25,297.57,60.012,1550449804,"201051344001145","174011545737251",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,1209379.7,1209379.7,15713,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449839,210220.00
02/17/2019 19:30,2,0.000,ALERT,211.25,297.26,60.006,1550449804,"201051344000438","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15763,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449841,210221.00
02/17/2019 19:30,2,0.000,ALERT,210.57,297.26,60.006,1550449804,"201051344001135","174011545737251",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,1191511.0,1191511.0,15717,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449843,210222.00
02/17/2019 19:30,2,0.000,ALERT,211.93,298.17,60.028,1550449804,"201051344000983","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1212138.1,1212138.1,7473,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449844,210223.00
02/17/2019 19:30,2,0.000,ALERT,211.03,296.96,60.006,1550449804,"201051344001203","174011545737251",0.00,-8.50,0,295.16,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15754,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449846,210224.00
02/17/2019 19:30,2,0.000,ALERT,210.80,297.57,60.006,1550449804,"201051344001230","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15561,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449848,210225.00
02/17/2019 19:30,2,0.000,ALERT,210.80,297.26,59.990,1550449804,"201051344000646","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15727,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449850,210226.00
02/17/2019 19:30,2,0.000,ALERT,212.61,297.87,60.006,1550449804,"201051344000867","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,1191575.4,1191575.4,39615,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550449852,210227.00
02/17/2019 19:30,2,0.000,ALERT,212.83,298.17,59.996,1550449804,"201051344000633","174011545737251",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,1190528.4,1190528.4,39674,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449853,210228.00
02/17/2019 19:30,2,0.000,ALERT,210.57,297.57,60.012,1550449804,"201051344000955","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1208661.2,1208661.2,15754,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449855,210229.00
02/17/2019 19:30,2,0.000,ALERT,211.93,297.26,60.006,1550449804,"201051344000648","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1201473.7,1201473.7,39205,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449857,210230.00
02/17/2019 19:30,2,0.000,ALERT,212.38,298.17,60.038,1550449804,"201051344000645","174011545737251",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,1206422.6,1206422.6,39162,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449859,210231.00
02/17/2019 19:30,2,0.000,ALERT,211.93,298.47,60.043,1550449804,"201051344000569","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1222743.2,1222743.2,7398,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550449861,210232.00
02/17/2019 19:30,2,0.000,ALERT,212.61,297.57,59.964,1550449804,"179051228000119","174011545737251",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,10536.6,10536.6,7448,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550449863,210233.00
02/17/2019 19:45,2,0.000,ALERT,211.93,299.07,60.028,1550450704,"201051344000579","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1219924.3,1219924.3,7835,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450706,210234.00
02/17/2019 19:45,2,0.000,ALERT,211.03,296.96,60.028,1550450704,"201051344001025","174011545737251",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,1204513.5,1204513.5,15766,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450707,210235.00
02/17/2019 19:45,2,0.000,ALERT,211.03,297.26,60.028,1550450704,"201051344001093","174011545737251",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,1194511.2,1194511.2,15746,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450709,210236.00
02/17/2019 19:45,2,0.000,ALERT,211.70,298.17,60.033,1550450704,"201051344000458","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1207479.6,1207479.6,7549,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450711,210237.00
02/17/2019 19:45,2,0.000,ALERT,211.03,297.87,60.006,1550450704,"201051344000890","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1200952.3,1200952.3,15714,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550450713,210238.00
02/17/2019 19:45,2,0.000,ALERT,211.93,298.17,60.054,1550450704,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.37,0.0,0.0,0.000,940227.7,940227.7,7898,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450715,210239.00
02/17/2019 19:45,2,0.000,ALERT,211.70,298.47,60.038,1550450704,"201051344000582","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1180828.7,1180828.7,15684,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450717,210240.00
02/17/2019 19:45,2,0.000,ALERT,211.93,299.07,60.028,1550450704,"201051344000868","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1192850.6,1192850.6,39587,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450718,210241.00
02/17/2019 19:45,2,0.000,ALERT,212.61,298.77,60.028,1550450704,"201051344000576","174011545737251",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,1209369.6,1209369.6,11655,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450720,210242.00
02/17/2019 19:45,2,0.000,ALERT,212.16,298.17,60.028,1550450704,"201051344001158","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1185975.9,1185975.9,7882,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450722,210243.00
02/17/2019 19:45,2,0.000,ALERT,211.25,297.26,60.043,1550450704,"201051344000917","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1197759.3,1197759.3,15544,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450724,210244.00
02/17/2019 19:45,2,0.000,ALERT,211.48,297.26,60.028,1550450704,"201051344000417","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,971389.1,971389.1,15779,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550450726,210245.00
02/17/2019 19:45,2,0.000,ALERT,211.70,297.57,60.022,1550450704,"201051344000685","174011545737251",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,1201979.5,1201979.5,15766,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450728,210246.00
02/17/2019 19:45,2,0.000,ALERT,211.25,296.66,60.038,1550450704,"201051344000651","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1195746.7,1195746.7,15743,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450729,210247.00
02/17/2019 19:45,2,0.000,ALERT,211.48,298.77,60.038,1550450704,"201051344000594","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1210629.4,1210629.4,39571,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450731,210248.00
02/17/2019 19:45,2,0.000,ALERT,212.16,298.47,60.070,1550450704,"201051344000469","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1194892.0,1194892.0,7834,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450733,210249.00
02/17/2019 19:45,2,0.000,ALERT,211.48,297.87,60.059,1550450704,"201051344000585","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1210397.7,1210397.7,15800,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450735,210250.00
02/17/2019 19:45,2,0.000,ALERT,212.61,298.17,60.033,1550450704,"201051344000853","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1213288.1,1213288.1,7471,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450737,210251.00
02/17/2019 19:45,2,0.000,ALERT,211.48,297.57,60.038,1550450704,"201051344001145","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1209379.7,1209379.7,15715,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450739,210252.00
02/17/2019 19:45,2,0.000,ALERT,211.25,297.57,60.038,1550450704,"201051344000438","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1203402.1,1203402.1,15765,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450740,210253.00
02/17/2019 19:45,2,0.000,ALERT,210.80,297.57,60.033,1550450704,"201051344001135","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1191511.0,1191511.0,15719,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450742,210254.00
02/17/2019 19:45,2,0.000,ALERT,211.93,298.47,60.033,1550450704,"201051344000983","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1212138.1,1212138.1,7475,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550450744,210255.00
02/17/2019 19:45,2,0.000,ALERT,211.25,297.26,60.070,1550450704,"201051344001203","174011545737251",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,1200442.6,1200442.6,15756,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450746,210256.00
02/17/2019 19:45,2,0.000,ALERT,211.25,297.87,60.043,1550450704,"201051344001230","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1194970.0,1194970.0,15563,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450748,210257.00
02/17/2019 19:45,2,0.000,ALERT,211.03,297.57,60.022,1550450704,"201051344000646","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1189509.2,1189509.2,15729,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550450749,210258.00
02/17/2019 19:45,2,0.000,ALERT,212.38,297.87,60.017,1550450704,"201051344000867","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,1191575.4,1191575.4,39617,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550450751,210259.00
02/17/2019 19:45,2,0.000,ALERT,212.83,298.47,60.038,1550450704,"201051344000633","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1190528.4,1190528.4,39676,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450753,210260.00
02/17/2019 19:45,2,0.000,ALERT,210.80,297.57,60.038,1550450704,"201051344000955","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1208661.2,1208661.2,15756,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550450755,210261.00
02/17/2019 19:45,2,0.000,ALERT,211.93,297.57,60.033,1550450704,"201051344000648","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1201473.7,1201473.7,39207,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450757,210262.00
02/17/2019 19:45,2,0.000,ALERT,212.61,298.47,60.033,1550450704,"201051344000645","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1206422.6,1206422.6,39164,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550450759,210263.00
02/17/2019 19:45,2,0.000,ALERT,211.93,299.07,60.054,1550450704,"201051344000569","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1222743.2,1222743.2,7400,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550450760,210264.00
02/17/2019 19:45,2,0.000,ALERT,212.61,297.87,60.033,1550450704,"179051228000119","174011545737251",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,10536.6,10536.6,7450,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550450762,210265.00
02/17/2019 20:00,2,0.000,ALERT,212.16,299.07,60.017,1550451604,"201051344000579","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1219924.3,1219924.3,7837,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451606,210266.00
02/17/2019 20:00,2,0.000,ALERT,211.70,297.57,60.012,1550451604,"201051344001025","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1204513.5,1204513.5,15768,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451608,210267.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.17,60.012,1550451604,"201051344001093","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1194511.2,1194511.2,15748,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451610,210268.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.47,60.006,1550451604,"201051344000458","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1207479.6,1207479.6,7551,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451611,210269.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.77,60.006,1550451604,"201051344000890","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1200952.3,1200952.3,15716,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451613,210270.00
02/17/2019 20:00,2,0.000,ALERT,211.70,298.17,60.033,1550451604,"201051344000988","174011545737251",0.00,-7.00,0,293.66,299.67,0.0,0.0,0.000,940227.7,940227.7,7900,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451616,210271.00
02/17/2019 20:00,2,0.000,ALERT,212.61,299.37,60.006,1550451604,"201051344000582","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1180828.7,1180828.7,15686,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451617,210272.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.77,60.006,1550451604,"201051344000868","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1192850.6,1192850.6,39589,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550451619,210273.00
02/17/2019 20:00,2,0.000,ALERT,212.38,298.77,60.006,1550451604,"201051344000576","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1209369.6,1209369.6,11657,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451621,210274.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.17,60.012,1550451604,"201051344001158","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1185975.9,1185975.9,7884,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451623,210275.00
02/17/2019 20:00,2,0.000,ALERT,212.16,297.87,60.017,1550451604,"201051344000917","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1197759.3,1197759.3,15546,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451625,210276.00
02/17/2019 20:00,2,0.000,ALERT,212.16,298.17,60.006,1550451604,"201051344000417","174011545737251",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,971389.1,971389.1,15781,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451626,210277.00
02/17/2019 20:00,2,0.000,ALERT,212.16,298.47,60.001,1550451604,"201051344000685","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1201979.5,1201979.5,15768,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451628,210278.00
02/17/2019 20:00,2,0.000,ALERT,211.93,297.57,60.043,1550451604,"201051344000651","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1195746.7,1195746.7,15745,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451630,210279.00
02/17/2019 20:00,2,0.000,ALERT,211.70,298.77,60.059,1550451604,"201051344000594","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1210629.4,1210629.4,39573,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451632,210280.00
02/17/2019 20:00,2,0.000,ALERT,212.16,298.47,59.980,1550451604,"201051344000469","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1194892.0,1194892.0,7836,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451634,210281.00
02/17/2019 20:00,2,0.000,ALERT,212.16,298.77,60.012,1550451604,"201051344000585","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1210397.7,1210397.7,15802,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550451636,210282.00
