ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 20:00,2,0.000,ALERT,212.61,298.47,59.985,1550451604,"201051344000853","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1213288.1,1213288.1,7473,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550451638,210283.00
02/17/2019 20:00,2,0.000,ALERT,212.16,298.77,60.006,1550451604,"201051344001145","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1209379.7,1209379.7,15717,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550451639,210284.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.47,60.022,1550451604,"201051344000438","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1203402.1,1203402.1,15767,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451641,210285.00
02/17/2019 20:00,2,0.000,ALERT,211.70,298.77,60.001,1550451604,"201051344001135","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1191511.0,1191511.0,15721,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550451643,210286.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.47,60.012,1550451604,"201051344000983","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1212138.1,1212138.1,7477,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451645,210287.00
02/17/2019 20:00,2,0.000,ALERT,211.93,298.17,60.022,1550451604,"201051344001203","174011545737251",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,1200442.6,1200442.6,15758,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451647,210288.00
02/17/2019 20:00,2,0.000,ALERT,211.70,298.47,60.054,1550451604,"201051344001230","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1194970.0,1194970.0,15565,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451648,210289.00
02/17/2019 20:00,2,0.000,ALERT,211.70,298.47,60.017,1550451604,"201051344000646","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1189509.2,1189509.2,15731,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451650,210290.00
02/17/2019 20:00,2,0.000,ALERT,212.38,297.87,60.001,1550451604,"201051344000867","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1191575.4,1191575.4,39619,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451652,210291.00
02/17/2019 20:00,2,0.000,ALERT,212.61,298.17,60.017,1550451604,"201051344000633","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1190528.4,1190528.4,39678,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451654,210292.00
02/17/2019 20:00,2,0.000,ALERT,211.48,298.47,60.017,1550451604,"201051344000955","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1208661.2,1208661.2,15758,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451656,210293.00
02/17/2019 20:00,2,0.000,ALERT,211.93,297.57,60.012,1550451604,"201051344000648","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1201473.7,1201473.7,39209,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550451658,210294.00
02/17/2019 20:00,2,0.000,ALERT,212.38,298.47,60.006,1550451604,"201051344000645","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1206422.6,1206422.6,39166,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550451659,210295.00
02/17/2019 20:00,2,0.000,ALERT,212.16,299.07,60.059,1550451604,"201051344000569","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1222743.2,1222743.2,7402,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550451661,210296.00
02/17/2019 20:00,2,0.000,ALERT,212.38,298.17,59.964,1550451604,"179051228000119","174011545737251",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,10536.6,10536.6,7452,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550451663,210297.00
02/17/2019 20:15,2,0.000,ALERT,211.93,299.07,59.953,1550452503,"201051344000579","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1219924.3,1219924.3,7839,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452506,210298.00
02/17/2019 20:15,2,0.000,ALERT,211.25,297.57,60.028,1550452503,"201051344001025","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15770,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452508,210299.00
02/17/2019 20:15,2,0.000,ALERT,211.48,298.17,59.996,1550452503,"201051344001093","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1194511.2,1194511.2,15750,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452510,210300.00
02/17/2019 20:15,2,0.000,ALERT,211.93,298.47,60.001,1550452503,"201051344000458","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1207479.6,1207479.6,7553,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452511,210301.00
02/17/2019 20:15,2,0.000,ALERT,211.25,298.47,60.054,1550452503,"201051344000890","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1200952.3,1200952.3,15718,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452513,210302.00
02/17/2019 20:15,2,0.000,ALERT,211.70,298.17,59.996,1550452503,"201051344000988","174011545737251",0.00,-8.50,0,293.66,299.67,0.0,0.0,0.000,940227.7,940227.7,7902,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452515,210303.00
02/17/2019 20:15,2,0.000,ALERT,211.93,299.37,60.012,1550452503,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1180828.7,1180828.7,15688,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452517,210304.00
02/17/2019 20:15,2,0.000,ALERT,211.93,299.07,60.001,1550452503,"201051344000868","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1192850.6,1192850.6,39591,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550452519,210305.00
02/17/2019 20:15,2,0.000,ALERT,212.38,298.77,60.001,1550452503,"201051344000576","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1209369.6,1209369.6,11659,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452521,210306.00
02/17/2019 20:15,2,0.000,ALERT,211.93,298.17,59.990,1550452503,"201051344001158","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1185975.9,1185975.9,7886,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452523,210307.00
02/17/2019 20:15,2,0.000,ALERT,211.70,297.57,60.017,1550452503,"201051344000917","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15548,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452524,210308.00
02/17/2019 20:15,2,0.000,ALERT,211.48,297.57,60.006,1550452503,"201051344000417","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,971389.1,971389.1,15783,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452526,210309.00
02/17/2019 20:15,2,0.000,ALERT,211.70,297.87,60.022,1550452503,"201051344000685","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1201979.5,1201979.5,15770,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452528,210310.00
02/17/2019 20:15,2,0.000,ALERT,211.48,297.26,60.006,1550452503,"201051344000651","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1195746.7,1195746.7,15747,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452530,210311.00
02/17/2019 20:15,2,0.000,ALERT,211.48,298.77,60.012,1550452503,"201051344000594","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1210629.4,1210629.4,39575,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452532,210312.00
02/17/2019 20:15,2,0.000,ALERT,211.93,298.47,60.017,1550452503,"201051344000469","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1194892.0,1194892.0,7838,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452533,210313.00
02/17/2019 20:15,2,0.000,ALERT,211.48,297.87,60.028,1550452503,"201051344000585","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1210397.7,1210397.7,15804,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452535,210314.00
02/17/2019 20:15,2,0.000,ALERT,212.38,298.17,60.028,1550452503,"201051344000853","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1213288.1,1213288.1,7475,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452537,210315.00
02/17/2019 20:15,2,0.000,ALERT,211.70,298.17,60.028,1550452503,"201051344001145","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15719,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452539,210316.00
02/17/2019 20:15,2,0.000,ALERT,211.25,297.57,60.028,1550452503,"201051344000438","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1203402.1,1203402.1,15769,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452541,210317.00
02/17/2019 20:15,2,0.000,ALERT,210.80,297.87,60.028,1550452503,"201051344001135","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1191511.0,1191511.0,15723,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452543,210318.00
02/17/2019 20:15,2,0.000,ALERT,211.70,298.17,60.001,1550452503,"201051344000983","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1212138.1,1212138.1,7479,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452544,210319.00
02/17/2019 20:15,2,0.000,ALERT,211.25,297.57,60.065,1550452503,"201051344001203","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1200442.6,1200442.6,15760,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452546,210320.00
02/17/2019 20:15,2,0.000,ALERT,211.25,298.47,59.980,1550452503,"201051344001230","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1194970.0,1194970.0,15567,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452548,210321.00
02/17/2019 20:15,2,0.000,ALERT,211.03,298.17,60.028,1550452503,"201051344000646","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15733,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550452550,210322.00
02/17/2019 20:15,2,0.000,ALERT,212.16,297.57,60.028,1550452503,"201051344000867","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1191575.4,1191575.4,39621,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452552,210323.00
02/17/2019 20:15,2,0.000,ALERT,212.38,297.87,59.996,1550452503,"201051344000633","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1190528.4,1190528.4,39680,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452554,210324.00
02/17/2019 20:15,2,0.000,ALERT,210.80,298.17,60.022,1550452503,"201051344000955","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1208661.2,1208661.2,15760,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452556,210325.00
02/17/2019 20:15,2,0.000,ALERT,211.70,296.96,60.065,1550452503,"201051344000648","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1201473.7,1201473.7,39211,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550452558,210326.00
02/17/2019 20:15,2,0.000,ALERT,212.16,297.57,60.012,1550452503,"201051344000645","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1206422.6,1206422.6,39168,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550452559,210327.00
02/17/2019 20:15,2,0.000,ALERT,211.70,298.47,60.017,1550452503,"201051344000569","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1222743.2,1222743.2,7404,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550452561,210328.00
02/17/2019 20:15,2,0.000,ALERT,212.16,297.57,60.017,1550452503,"179051228000119","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,10536.6,10536.6,7454,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550452563,210329.00
02/17/2019 20:30,2,0.000,ALERT,212.38,299.67,60.022,1550453404,"201051344000579","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1219924.3,1219924.3,7841,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453406,210330.00
02/17/2019 20:30,2,0.000,ALERT,211.48,297.57,60.017,1550453404,"201051344001025","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15772,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453408,210331.00
02/17/2019 20:30,2,0.000,ALERT,211.70,298.17,60.022,1550453404,"201051344001093","174011545737251",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,1194511.2,1194511.2,15752,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453410,210332.00
02/17/2019 20:30,2,0.000,ALERT,212.38,299.37,60.022,1550453404,"201051344000458","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1207479.6,1207479.6,7555,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453412,210333.00
02/17/2019 20:30,2,0.000,ALERT,211.48,298.77,59.990,1550453404,"201051344000890","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1200952.3,1200952.3,15720,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453414,210334.00
02/17/2019 20:30,2,0.000,ALERT,212.16,298.77,60.022,1550453404,"201051344000988","174011545737251",0.00,-8.50,0,293.66,299.97,0.0,0.0,0.000,940227.7,940227.7,7904,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453416,210335.00
02/17/2019 20:30,2,0.000,ALERT,212.16,299.07,60.022,1550453404,"201051344000582","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1180828.7,1180828.7,15690,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453418,210336.00
02/17/2019 20:30,2,0.000,ALERT,212.38,299.67,60.017,1550453404,"201051344000868","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1192850.6,1192850.6,39593,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453420,210337.00
02/17/2019 20:30,2,0.000,ALERT,212.83,299.67,60.038,1550453404,"201051344000576","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11661,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453421,210338.00
02/17/2019 20:30,2,0.000,ALERT,212.38,299.07,60.022,1550453404,"201051344001158","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1185975.9,1185975.9,7888,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453423,210339.00
02/17/2019 20:30,2,0.000,ALERT,211.70,297.57,60.049,1550453404,"201051344000917","174011545737251",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15550,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453425,210340.00
02/17/2019 20:30,2,0.000,ALERT,211.70,297.57,60.022,1550453404,"201051344000417","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,971389.1,971389.1,15785,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453427,210341.00
02/17/2019 20:30,2,0.000,ALERT,211.93,298.17,60.017,1550453404,"201051344000685","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1201979.5,1201979.5,15772,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453429,210342.00
02/17/2019 20:30,2,0.000,ALERT,211.70,297.26,60.017,1550453404,"201051344000651","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,1195746.7,1195746.7,15749,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453431,210343.00
02/17/2019 20:30,2,0.000,ALERT,211.93,299.37,60.017,1550453404,"201051344000594","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1210629.4,1210629.4,39577,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453433,210344.00
02/17/2019 20:30,2,0.000,ALERT,212.61,299.37,60.017,1550453404,"201051344000469","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1194892.0,1194892.0,7840,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453434,210345.00
02/17/2019 20:30,2,0.000,ALERT,211.93,298.47,60.038,1550453404,"201051344000585","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1210397.7,1210397.7,15806,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453436,210346.00
02/17/2019 20:30,2,0.000,ALERT,212.83,298.77,60.012,1550453404,"201051344000853","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1213288.1,1213288.1,7477,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453438,210347.00
02/17/2019 20:30,2,0.000,ALERT,211.70,298.17,60.012,1550453404,"201051344001145","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1209379.7,1209379.7,15721,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453440,210348.00
02/17/2019 20:30,2,0.000,ALERT,211.48,298.17,60.012,1550453404,"201051344000438","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1203402.1,1203402.1,15771,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453442,210349.00
02/17/2019 20:30,2,0.000,ALERT,211.25,298.17,60.017,1550453404,"201051344001135","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1191511.0,1191511.0,15725,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453444,210350.00
02/17/2019 20:30,2,0.000,ALERT,212.38,298.77,60.012,1550453404,"201051344000983","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1212138.1,1212138.1,7481,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453445,210351.00
02/17/2019 20:30,2,0.000,ALERT,211.48,297.57,60.017,1550453404,"201051344001203","174011545737251",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,1200442.6,1200442.6,15762,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453447,210352.00
02/17/2019 20:30,2,0.000,ALERT,211.48,298.47,60.012,1550453404,"201051344001230","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1194970.0,1194970.0,15569,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453449,210353.00
02/17/2019 20:30,2,0.000,ALERT,211.48,298.17,59.959,1550453404,"201051344000646","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1189509.2,1189509.2,15735,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453451,210354.00
02/17/2019 20:30,2,0.000,ALERT,212.61,298.17,60.017,1550453404,"201051344000867","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1191575.4,1191575.4,39623,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453453,210355.00
02/17/2019 20:30,2,0.000,ALERT,213.06,298.47,60.054,1550453404,"201051344000633","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,1190528.4,1190528.4,39682,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453454,210356.00
02/17/2019 20:30,2,0.000,ALERT,211.25,298.17,60.012,1550453404,"201051344000955","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1208661.2,1208661.2,15762,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453456,210357.00
02/17/2019 20:30,2,0.000,ALERT,212.38,297.87,60.049,1550453404,"201051344000648","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1201473.7,1201473.7,39213,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453458,210358.00
02/17/2019 20:30,2,0.000,ALERT,212.83,298.77,60.012,1550453404,"201051344000645","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1206422.6,1206422.6,39170,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550453460,210359.00
02/17/2019 20:30,2,0.000,ALERT,212.38,299.37,59.980,1550453404,"201051344000569","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1222743.2,1222743.2,7406,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550453462,210360.00
02/17/2019 20:30,2,0.000,ALERT,212.61,298.47,60.043,1550453404,"179051228000119","174011545737251",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,10536.6,10536.6,7456,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550453464,210361.00
02/17/2019 20:45,2,0.000,ALERT,212.38,299.97,60.006,1550454304,"201051344000579","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1219924.3,1219924.3,7843,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454306,210362.00
02/17/2019 20:45,2,0.000,ALERT,211.93,297.57,60.012,1550454304,"201051344001025","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15774,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454308,210363.00
02/17/2019 20:45,2,0.000,ALERT,212.16,298.47,59.980,1550454304,"201051344001093","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1194511.2,1194511.2,15754,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454310,210364.00
02/17/2019 20:45,2,0.000,ALERT,212.38,299.07,60.033,1550454304,"201051344000458","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1207479.6,1207479.6,7557,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454311,210365.00
02/17/2019 20:45,2,0.000,ALERT,211.93,298.77,60.006,1550454304,"201051344000890","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1200952.3,1200952.3,15722,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454313,210366.00
02/17/2019 20:45,2,0.000,ALERT,212.16,298.77,60.001,1550454304,"201051344000988","174011545737251",0.00,-8.50,0,294.26,300.27,0.0,0.0,0.000,940227.7,940227.7,7906,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454315,210367.00
02/17/2019 20:45,2,0.000,ALERT,212.38,299.37,60.001,1550454304,"201051344000582","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1180828.7,1180828.7,15692,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454317,210368.00
02/17/2019 20:45,2,0.000,ALERT,212.38,299.67,60.001,1550454304,"201051344000868","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1192850.6,1192850.6,39595,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454319,210369.00
02/17/2019 20:45,2,0.000,ALERT,212.83,299.67,59.985,1550454304,"201051344000576","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11663,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454321,210370.00
02/17/2019 20:45,2,0.000,ALERT,212.61,299.07,60.006,1550454304,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1185975.9,1185975.9,7890,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454323,210371.00
02/17/2019 20:45,2,0.000,ALERT,212.16,297.87,59.990,1550454304,"201051344000917","174011545737251",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15552,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454324,210372.00
02/17/2019 20:45,2,0.000,ALERT,212.16,297.87,60.006,1550454304,"201051344000417","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,971389.1,971389.1,15787,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454326,210373.00
02/17/2019 20:45,2,0.000,ALERT,212.38,298.47,60.012,1550454304,"201051344000685","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1201979.5,1201979.5,15774,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454328,210374.00
02/17/2019 20:45,2,0.000,ALERT,212.16,297.57,60.017,1550454304,"201051344000651","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1195746.7,1195746.7,15751,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454330,210375.00
02/17/2019 20:45,2,0.000,ALERT,211.93,299.37,60.043,1550454304,"201051344000594","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39579,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454332,210376.00
02/17/2019 20:45,2,0.000,ALERT,212.61,299.07,60.012,1550454304,"201051344000469","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1194892.0,1194892.0,7842,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454333,210377.00
02/17/2019 20:45,2,0.000,ALERT,212.16,298.47,59.985,1550454304,"201051344000585","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1210397.7,1210397.7,15808,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454335,210378.00
02/17/2019 20:45,2,0.000,ALERT,212.83,299.07,60.017,1550454304,"201051344000853","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1213288.1,1213288.1,7479,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454337,210379.00
02/17/2019 20:45,2,0.000,ALERT,212.16,298.47,60.028,1550454304,"201051344001145","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1209379.7,1209379.7,15723,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454339,210380.00
02/17/2019 20:45,2,0.000,ALERT,212.16,298.47,60.012,1550454304,"201051344000438","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1203402.1,1203402.1,15773,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454341,210381.00
02/17/2019 20:45,2,0.000,ALERT,211.70,298.47,60.017,1550454304,"201051344001135","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1191511.0,1191511.0,15727,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454342,210382.00
02/17/2019 20:45,2,0.000,ALERT,212.16,299.07,60.017,1550454304,"201051344000983","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1212138.1,1212138.1,7483,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454344,210383.00
02/17/2019 20:45,2,0.000,ALERT,212.16,297.87,59.975,1550454304,"201051344001203","174011545737251",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,1200442.6,1200442.6,15764,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454346,210384.00
02/17/2019 20:45,2,0.000,ALERT,212.16,298.77,60.017,1550454304,"201051344001230","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1194970.0,1194970.0,15571,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454348,210385.00
02/17/2019 20:45,2,0.000,ALERT,211.93,298.47,60.006,1550454304,"201051344000646","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1189509.2,1189509.2,15737,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454350,210386.00
02/17/2019 20:45,2,0.000,ALERT,212.61,298.47,60.001,1550454304,"201051344000867","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1191575.4,1191575.4,39625,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454352,210387.00
02/17/2019 20:45,2,0.000,ALERT,213.29,298.77,60.001,1550454304,"201051344000633","174011545737251",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,1190528.4,1190528.4,39684,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454353,210388.00
02/17/2019 20:45,2,0.000,ALERT,211.70,298.77,60.022,1550454304,"201051344000955","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1208661.2,1208661.2,15764,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454355,210389.00
02/17/2019 20:45,2,0.000,ALERT,212.38,298.17,60.017,1550454304,"201051344000648","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1201473.7,1201473.7,39215,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454357,210390.00
02/17/2019 20:45,2,0.000,ALERT,212.83,299.07,60.022,1550454304,"201051344000645","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1206422.6,1206422.6,39172,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550454359,210391.00
02/17/2019 20:45,2,0.000,ALERT,212.38,299.67,60.022,1550454304,"201051344000569","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1222743.2,1222743.2,7408,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550454361,210392.00
02/17/2019 20:45,2,0.000,ALERT,212.61,298.47,60.006,1550454304,"179051228000119","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,10536.6,10536.6,7458,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550454363,210393.00
02/17/2019 21:00,2,0.000,ALERT,212.61,299.97,60.022,1550455204,"201051344000579","174011545737251",0.00,-8.50,0,286.74,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7845,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455206,210394.00
02/17/2019 21:00,2,0.000,ALERT,212.16,298.17,60.022,1550455204,"201051344001025","174011545737251",0.00,-10.00,0,284.94,300.87,0.0,0.0,0.000,1204513.5,1204513.5,15776,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455208,210395.00
02/17/2019 21:00,2,0.000,ALERT,212.16,298.77,60.022,1550455204,"201051344001093","174011545737251",0.00,-8.00,0,285.54,300.27,0.0,0.0,0.000,1194511.2,1194511.2,15756,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455210,210396.00
02/17/2019 21:00,2,0.000,ALERT,212.38,299.37,60.022,1550455204,"201051344000458","174011545737251",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7559,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455212,210397.00
02/17/2019 21:00,2,0.000,ALERT,212.16,299.07,60.006,1550455204,"201051344000890","174011545737251",0.00,-8.00,0,285.84,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15724,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455214,210398.00
02/17/2019 21:00,2,0.000,ALERT,212.38,298.47,60.065,1550455204,"201051344000988","174011545737251",0.00,-8.50,0,283.44,300.27,0.0,0.0,0.000,940227.7,940227.7,7908,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455216,210399.00
02/17/2019 21:00,2,0.000,ALERT,212.83,299.97,60.033,1550455204,"201051344000582","174011545737251",0.00,-10.00,0,286.44,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15694,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455218,210400.00
02/17/2019 21:00,2,0.000,ALERT,212.38,299.37,59.985,1550455204,"201051344000868","174011545737251",0.00,-9.00,0,286.44,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39597,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455220,210401.00
02/17/2019 21:00,2,0.000,ALERT,213.06,299.37,60.028,1550455204,"201051344000576","174011545737251",0.00,-8.50,0,286.14,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11665,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455221,210402.00
02/17/2019 21:00,2,0.000,ALERT,212.61,299.07,60.033,1550455204,"201051344001158","174011545737251",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7892,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455223,210403.00
02/17/2019 21:00,2,0.000,ALERT,212.61,298.47,60.043,1550455204,"201051344000917","174011545737251",0.00,-7.00,0,284.34,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15554,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455225,210404.00
02/17/2019 21:00,2,0.000,ALERT,212.61,298.17,60.028,1550455204,"201051344000417","174011545737251",0.00,-9.00,0,284.94,299.97,0.0,0.0,0.000,971389.1,971389.1,15789,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455227,210405.00
02/17/2019 21:00,2,0.000,ALERT,212.61,298.77,60.017,1550455204,"201051344000685","174011545737251",0.00,-9.00,0,285.24,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15776,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455229,210406.00
02/17/2019 21:00,2,0.000,ALERT,212.16,297.87,60.012,1550455204,"201051344000651","174011545737251",0.00,-11.00,0,284.94,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15753,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455230,210407.00
02/17/2019 21:00,2,0.000,ALERT,212.16,299.37,60.022,1550455204,"201051344000594","174011545737251",0.00,-9.00,0,285.24,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39581,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455232,210408.00
02/17/2019 21:00,2,0.000,ALERT,212.61,299.07,60.028,1550455204,"201051344000469","174011545737251",0.00,-10.00,0,284.94,300.57,0.0,0.0,0.000,1194892.0,1194892.0,7844,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455234,210409.00
02/17/2019 21:00,2,0.000,ALERT,212.38,299.07,60.017,1550455204,"201051344000585","174011545737251",0.00,-8.50,0,284.94,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15810,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455236,210410.00
02/17/2019 21:00,2,0.000,ALERT,213.06,299.07,60.038,1550455204,"201051344000853","174011545737251",0.00,-9.00,0,285.84,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7481,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455238,210411.00
02/17/2019 21:00,2,0.000,ALERT,212.61,299.07,60.017,1550455204,"201051344001145","174011545737251",0.00,-9.00,0,285.84,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15725,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455240,210412.00
02/17/2019 21:00,2,0.000,ALERT,212.38,299.07,60.028,1550455204,"201051344000438","174011545737251",0.00,-10.00,0,285.54,300.87,0.0,0.0,0.000,1203402.1,1203402.1,15775,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455242,210413.00
02/17/2019 21:00,2,0.000,ALERT,211.93,299.07,60.059,1550455204,"201051344001135","174011545737251",0.00,-9.00,0,285.54,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15729,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455243,210414.00
02/17/2019 21:00,2,0.000,ALERT,212.38,299.07,60.017,1550455204,"201051344000983","174011545737251",0.00,-8.50,0,286.14,301.17,0.0,0.0,0.000,1212138.1,1212138.1,7485,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455245,210415.00
02/17/2019 21:00,2,0.000,ALERT,212.38,298.47,60.028,1550455204,"201051344001203","174011545737251",0.00,-10.00,0,285.24,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15766,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455247,210416.00
02/17/2019 21:00,2,0.000,ALERT,212.38,299.37,60.022,1550455204,"201051344001230","174011545737251",0.00,-8.50,0,285.84,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15573,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455249,210417.00
02/17/2019 21:00,2,0.000,ALERT,212.16,299.07,60.049,1550455204,"201051344000646","174011545737251",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,1189509.2,1189509.2,15739,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455251,210418.00
02/17/2019 21:00,2,0.000,ALERT,212.83,298.47,59.996,1550455204,"201051344000867","174011545737251",0.00,-8.50,0,285.24,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39627,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455252,210419.00
02/17/2019 21:00,2,0.000,ALERT,213.29,299.07,60.012,1550455204,"201051344000633","174011545737251",0.00,-9.00,0,284.04,300.27,0.0,0.0,0.000,1190528.4,1190528.4,39686,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455254,210420.00
02/17/2019 21:00,2,0.000,ALERT,211.93,299.07,60.017,1550455204,"201051344000955","174011545737251",0.00,-9.00,0,285.24,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15766,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455256,210421.00
02/17/2019 21:00,2,0.000,ALERT,212.61,298.17,60.022,1550455204,"201051344000648","174011545737251",0.00,-10.00,0,285.24,300.57,0.0,0.0,0.000,1201473.7,1201473.7,39217,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550455258,210422.00
02/17/2019 21:00,2,0.000,ALERT,213.06,299.07,60.022,1550455204,"201051344000645","174011545737251",0.00,-8.50,0,285.84,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39174,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455260,210423.00
02/17/2019 21:00,2,0.000,ALERT,212.61,299.67,59.990,1550455204,"201051344000569","174011545737251",0.00,-8.50,0,286.44,301.77,0.0,0.0,0.000,1222743.2,1222743.2,7410,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550455261,210424.00
02/17/2019 21:00,2,0.000,ALERT,212.83,298.47,60.006,1550455204,"179051228000119","174011545737251",0.00,-6.50,0,284.64,300.27,0.0,0.0,0.000,10536.6,10536.6,7460,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550455263,210425.00
02/17/2019 21:15,2,0.000,ALERT,212.83,300.27,60.059,1550456104,"201051344000579","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1219924.3,1219924.3,7847,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456106,210426.00
