ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 21:15,2,0.000,ALERT,212.61,298.47,60.022,1550456104,"201051344001025","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15778,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456108,210427.00
02/17/2019 21:15,2,0.000,ALERT,212.61,299.07,60.017,1550456104,"201051344001093","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15758,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456109,210428.00
02/17/2019 21:15,2,0.000,ALERT,212.83,299.67,60.022,1550456104,"201051344000458","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1207479.6,1207479.6,7561,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456111,210429.00
02/17/2019 21:15,2,0.000,ALERT,212.61,299.67,60.006,1550456104,"201051344000890","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15726,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456113,210430.00
02/17/2019 21:15,2,0.000,ALERT,212.61,299.37,60.033,1550456104,"201051344000988","174011545737251",0.00,-8.50,0,294.26,300.87,0.0,0.0,0.000,940227.7,940227.7,7910,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456115,210431.00
02/17/2019 21:15,2,0.000,ALERT,213.29,300.57,60.028,1550456104,"201051344000582","174011545737251",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,1180828.7,1180828.7,15696,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456117,210432.00
02/17/2019 21:15,2,0.000,ALERT,212.83,300.27,60.075,1550456104,"201051344000868","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1192850.6,1192850.6,39599,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456119,210433.00
02/17/2019 21:15,2,0.000,ALERT,213.29,300.27,60.038,1550456104,"201051344000576","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1209369.6,1209369.6,11667,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456121,210434.00
02/17/2019 21:15,2,0.000,ALERT,213.06,299.67,60.038,1550456104,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7894,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456122,210435.00
02/17/2019 21:15,2,0.000,ALERT,213.06,299.07,60.028,1550456104,"201051344000917","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15556,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456124,210436.00
02/17/2019 21:15,2,0.000,ALERT,213.06,299.07,60.033,1550456104,"201051344000417","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,971389.1,971389.1,15791,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456126,210437.00
02/17/2019 21:15,2,0.000,ALERT,213.06,299.37,60.038,1550456104,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1201979.5,1201979.5,15778,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456128,210438.00
02/17/2019 21:15,2,0.000,ALERT,212.61,298.77,60.022,1550456104,"201051344000651","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15755,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456130,210439.00
02/17/2019 21:15,2,0.000,ALERT,212.38,300.27,60.006,1550456104,"201051344000594","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1210629.4,1210629.4,39583,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456132,210440.00
02/17/2019 21:15,2,0.000,ALERT,212.83,299.67,60.028,1550456104,"201051344000469","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1194892.0,1194892.0,7846,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456133,210441.00
02/17/2019 21:15,2,0.000,ALERT,212.83,299.67,60.028,1550456104,"201051344000585","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15812,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456135,210442.00
02/17/2019 21:15,2,0.000,ALERT,213.29,299.37,60.001,1550456104,"201051344000853","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1213288.1,1213288.1,7483,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456137,210443.00
02/17/2019 21:15,2,0.000,ALERT,213.06,299.67,60.022,1550456104,"201051344001145","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15727,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456139,210444.00
02/17/2019 21:15,2,0.000,ALERT,212.83,299.37,60.038,1550456104,"201051344000438","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15777,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456141,210445.00
02/17/2019 21:15,2,0.000,ALERT,212.38,299.37,60.033,1550456104,"201051344001135","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1191511.0,1191511.0,15731,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456142,210446.00
02/17/2019 21:15,2,0.000,ALERT,212.61,299.37,60.038,1550456104,"201051344000983","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7487,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456144,210447.00
02/17/2019 21:15,2,0.000,ALERT,212.83,299.07,60.028,1550456104,"201051344001203","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15768,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456146,210448.00
02/17/2019 21:15,2,0.000,ALERT,212.83,299.67,60.038,1550456104,"201051344001230","174011545737251",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15575,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456148,210449.00
02/17/2019 21:15,2,0.000,ALERT,212.61,299.07,60.022,1550456104,"201051344000646","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15741,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456150,210450.00
02/17/2019 21:15,2,0.000,ALERT,213.06,298.77,60.028,1550456104,"201051344000867","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1191575.4,1191575.4,39629,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456151,210451.00
02/17/2019 21:15,2,0.000,ALERT,213.74,299.67,60.033,1550456104,"201051344000633","174011545737251",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,1190528.4,1190528.4,39688,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456153,210452.00
02/17/2019 21:15,2,0.000,ALERT,212.38,299.37,60.033,1550456104,"201051344000955","174011545737251",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,1208661.2,1208661.2,15768,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456155,210453.00
02/17/2019 21:15,2,0.000,ALERT,212.83,298.77,60.033,1550456104,"201051344000648","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1201473.7,1201473.7,39219,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456157,210454.00
02/17/2019 21:15,2,0.000,ALERT,213.29,299.67,60.033,1550456104,"201051344000645","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1206422.6,1206422.6,39176,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550456159,210455.00
02/17/2019 21:15,2,0.000,ALERT,212.83,300.27,60.054,1550456104,"201051344000569","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7412,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550456161,210456.00
02/17/2019 21:15,2,0.000,ALERT,213.29,299.37,60.038,1550456104,"179051228000119","174011545737251",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,10536.6,10536.6,7462,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550456162,210457.00
02/17/2019 21:30,2,0.000,ALERT,213.06,300.57,60.033,1550457004,"201051344000579","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1219924.3,1219924.3,7849,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457006,210458.00
02/17/2019 21:30,2,0.000,ALERT,212.83,299.07,60.028,1550457004,"201051344001025","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1204513.5,1204513.5,15780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457008,210459.00
02/17/2019 21:30,2,0.000,ALERT,212.83,299.67,60.006,1550457004,"201051344001093","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1194511.2,1194511.2,15760,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457010,210460.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.67,60.028,1550457004,"201051344000458","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1207479.6,1207479.6,7563,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457011,210461.00
02/17/2019 21:30,2,0.000,ALERT,212.83,300.27,60.028,1550457004,"201051344000890","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1200952.3,1200952.3,15728,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457014,210462.00
02/17/2019 21:30,2,0.000,ALERT,212.83,299.67,60.028,1550457004,"201051344000988","174011545737251",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,940227.7,940227.7,7912,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457016,210463.00
02/17/2019 21:30,2,0.000,ALERT,213.51,300.87,60.075,1550457004,"201051344000582","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15698,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457017,210464.00
02/17/2019 21:30,2,0.000,ALERT,213.06,300.27,60.017,1550457004,"201051344000868","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1192850.6,1192850.6,39601,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457019,210465.00
02/17/2019 21:30,2,0.000,ALERT,213.51,300.57,60.022,1550457004,"201051344000576","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1209369.6,1209369.6,11669,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457021,210466.00
02/17/2019 21:30,2,0.000,ALERT,213.29,299.67,60.038,1550457004,"201051344001158","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1185975.9,1185975.9,7896,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457023,210467.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.37,60.022,1550457004,"201051344000917","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15558,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457025,210468.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.37,60.059,1550457004,"201051344000417","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,971389.1,971389.1,15793,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457027,210469.00
02/17/2019 21:30,2,0.000,ALERT,213.29,299.67,60.028,1550457004,"201051344000685","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1201979.5,1201979.5,15780,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457028,210470.00
02/17/2019 21:30,2,0.000,ALERT,212.83,298.77,60.001,1550457004,"201051344000651","174011545737251",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,1195746.7,1195746.7,15757,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457030,210471.00
02/17/2019 21:30,2,0.000,ALERT,212.61,300.27,60.038,1550457004,"201051344000594","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1210629.4,1210629.4,39585,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457032,210472.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.67,60.022,1550457004,"201051344000469","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1194892.0,1194892.0,7848,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457034,210473.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.97,60.022,1550457004,"201051344000585","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1210397.7,1210397.7,15814,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457036,210474.00
02/17/2019 21:30,2,0.000,ALERT,213.51,299.67,60.059,1550457004,"201051344000853","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1213288.1,1213288.1,7485,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457038,210475.00
02/17/2019 21:30,2,0.000,ALERT,213.29,299.97,60.022,1550457004,"201051344001145","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1209379.7,1209379.7,15729,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457039,210476.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.97,60.033,1550457004,"201051344000438","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1203402.1,1203402.1,15779,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457041,210477.00
02/17/2019 21:30,2,0.000,ALERT,212.61,299.97,60.022,1550457004,"201051344001135","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15733,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457043,210478.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.67,60.028,1550457004,"201051344000983","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1212138.1,1212138.1,7489,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457045,210479.00
02/17/2019 21:30,2,0.000,ALERT,213.06,299.37,60.017,1550457004,"201051344001203","174011545737251",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,1200442.6,1200442.6,15770,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457047,210480.00
02/17/2019 21:30,2,0.000,ALERT,212.83,300.27,60.022,1550457004,"201051344001230","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1194970.0,1194970.0,15577,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457049,210481.00
02/17/2019 21:30,2,0.000,ALERT,212.83,299.67,60.017,1550457004,"201051344000646","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15743,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457050,210482.00
02/17/2019 21:30,2,0.000,ALERT,213.51,299.37,60.033,1550457004,"201051344000867","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1191575.4,1191575.4,39631,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457052,210483.00
02/17/2019 21:30,2,0.000,ALERT,213.74,299.37,60.038,1550457004,"201051344000633","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1190528.4,1190528.4,39690,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457054,210484.00
02/17/2019 21:30,2,0.000,ALERT,212.61,299.67,60.022,1550457004,"201051344000955","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1208661.2,1208661.2,15770,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457056,210485.00
02/17/2019 21:30,2,0.000,ALERT,213.29,299.37,60.028,1550457004,"201051344000648","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1201473.7,1201473.7,39221,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457058,210486.00
02/17/2019 21:30,2,0.000,ALERT,213.51,299.97,59.969,1550457004,"201051344000645","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1206422.6,1206422.6,39178,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457059,210487.00
02/17/2019 21:30,2,0.000,ALERT,213.29,300.87,60.022,1550457004,"201051344000569","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1222743.2,1222743.2,7414,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457061,210488.00
02/17/2019 21:30,2,0.000,ALERT,213.51,299.37,60.022,1550457004,"179051228000119","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,10536.6,10536.6,7464,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550457063,210489.00
02/17/2019 21:45,2,0.000,ALERT,213.74,301.47,60.049,1550457905,"201051344000579","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1219924.3,1219924.3,7851,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457907,210490.00
02/17/2019 21:45,2,0.000,ALERT,213.29,299.67,60.043,1550457905,"201051344001025","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1204513.5,1204513.5,15782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457909,210491.00
02/17/2019 21:45,2,0.000,ALERT,213.29,300.57,60.038,1550457905,"201051344001093","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1194511.2,1194511.2,15762,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457911,210492.00
02/17/2019 21:45,2,0.000,ALERT,213.51,300.57,60.017,1550457905,"201051344000458","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1207479.6,1207479.6,7565,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457912,210493.00
02/17/2019 21:45,2,0.000,ALERT,213.06,300.57,60.038,1550457905,"201051344000890","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1200952.3,1200952.3,15730,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457914,210494.00
02/17/2019 21:45,2,0.000,ALERT,213.29,300.27,60.038,1550457905,"201051344000988","174011545737251",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,940227.7,940227.7,7914,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457916,210495.00
02/17/2019 21:45,2,0.000,ALERT,213.74,301.17,60.070,1550457905,"201051344000582","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1180828.7,1180828.7,15700,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457918,210496.00
02/17/2019 21:45,2,0.000,ALERT,213.51,301.17,60.043,1550457905,"201051344000868","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1192850.6,1192850.6,39603,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457920,210497.00
02/17/2019 21:45,2,0.000,ALERT,214.19,301.17,60.038,1550457905,"201051344000576","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1209369.6,1209369.6,11671,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457922,210498.00
02/17/2019 21:45,2,0.000,ALERT,213.74,300.57,60.059,1550457905,"201051344001158","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1185975.9,1185975.9,7898,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457924,210499.00
02/17/2019 21:45,2,0.000,ALERT,213.29,299.97,60.049,1550457905,"201051344000917","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1197759.3,1197759.3,15560,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457925,210500.00
02/17/2019 21:45,2,0.000,ALERT,213.51,299.67,60.033,1550457905,"201051344000417","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,971389.1,971389.1,15795,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457927,210501.00
02/17/2019 21:45,2,0.000,ALERT,213.51,300.27,60.043,1550457905,"201051344000685","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1201979.5,1201979.5,15782,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457929,210502.00
02/17/2019 21:45,2,0.000,ALERT,213.29,299.67,60.017,1550457905,"201051344000651","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1195746.7,1195746.7,15759,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457931,210503.00
02/17/2019 21:45,2,0.000,ALERT,213.29,301.17,60.059,1550457905,"201051344000594","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1210629.4,1210629.4,39587,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457933,210504.00
02/17/2019 21:45,2,0.000,ALERT,213.74,300.87,60.017,1550457905,"201051344000469","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,1194892.0,1194892.0,7850,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457935,210505.00
02/17/2019 21:45,2,0.000,ALERT,213.51,300.57,60.017,1550457905,"201051344000585","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1210397.7,1210397.7,15816,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457937,210506.00
02/17/2019 21:45,2,0.000,ALERT,214.19,300.87,59.990,1550457905,"201051344000853","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1213288.1,1213288.1,7487,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457939,210507.00
02/17/2019 21:45,2,0.000,ALERT,213.51,300.57,60.017,1550457905,"201051344001145","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1209379.7,1209379.7,15731,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457941,210508.00
02/17/2019 21:45,2,0.000,ALERT,213.29,300.27,60.022,1550457905,"201051344000438","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1203402.1,1203402.1,15781,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457942,210509.00
02/17/2019 21:45,2,0.000,ALERT,212.83,300.27,59.975,1550457905,"201051344001135","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1191511.0,1191511.0,15735,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457944,210510.00
02/17/2019 21:45,2,0.000,ALERT,213.51,300.87,59.975,1550457905,"201051344000983","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1212138.1,1212138.1,7491,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457946,210511.00
02/17/2019 21:45,2,0.000,ALERT,213.29,299.97,59.964,1550457905,"201051344001203","174011545737251",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,1200442.6,1200442.6,15772,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457948,210512.00
02/17/2019 21:45,2,0.000,ALERT,213.29,300.57,60.017,1550457905,"201051344001230","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1194970.0,1194970.0,15579,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457950,210513.00
02/17/2019 21:45,2,0.000,ALERT,213.06,300.27,60.017,1550457905,"201051344000646","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1189509.2,1189509.2,15745,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457952,210514.00
02/17/2019 21:45,2,0.000,ALERT,213.96,300.27,60.012,1550457905,"201051344000867","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,1191575.4,1191575.4,39633,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457953,210515.00
02/17/2019 21:45,2,0.000,ALERT,214.41,300.87,60.012,1550457905,"201051344000633","174011545737251",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,1190528.4,1190528.4,39692,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457955,210516.00
02/17/2019 21:45,2,0.000,ALERT,212.83,299.97,60.006,1550457905,"201051344000955","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1208661.2,1208661.2,15772,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550457957,210517.00
02/17/2019 21:45,2,0.000,ALERT,213.74,300.27,60.022,1550457905,"201051344000648","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1201473.7,1201473.7,39223,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457959,210518.00
02/17/2019 21:45,2,0.000,ALERT,213.96,300.57,60.006,1550457905,"201051344000645","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1206422.6,1206422.6,39180,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457961,210519.00
02/17/2019 21:45,2,0.000,ALERT,213.74,301.47,60.049,1550457905,"201051344000569","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1222743.2,1222743.2,7416,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550457963,210520.00
02/17/2019 21:45,2,0.000,ALERT,214.19,300.57,60.001,1550457905,"179051228000119","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,10536.6,10536.6,7466,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550457964,210521.00
02/17/2019 22:00,2,0.000,ALERT,213.74,301.77,60.012,1550458804,"201051344000579","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1219924.3,1219924.3,7853,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458806,210522.00
02/17/2019 22:00,2,0.000,ALERT,213.29,299.37,60.028,1550458804,"201051344001025","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1204513.5,1204513.5,15784,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458808,210523.00
02/17/2019 22:00,2,0.000,ALERT,213.29,299.97,60.022,1550458804,"201051344001093","174011545737251",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,1194511.2,1194511.2,15764,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458810,210524.00
02/17/2019 22:00,2,0.000,ALERT,213.74,300.87,60.028,1550458804,"201051344000458","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1207479.6,1207479.6,7567,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458812,210525.00
02/17/2019 22:00,2,0.000,ALERT,213.06,300.27,60.022,1550458804,"201051344000890","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1200952.3,1200952.3,15732,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550458814,210526.00
02/17/2019 22:00,2,0.000,ALERT,213.51,300.57,60.022,1550458804,"201051344000988","174011545737251",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,940227.7,940227.7,7916,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458816,210527.00
02/17/2019 22:00,2,0.000,ALERT,213.96,300.87,60.033,1550458804,"201051344000582","174011545737251",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,1180828.7,1180828.7,15702,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458818,210528.00
02/17/2019 22:00,2,0.000,ALERT,213.74,301.47,60.022,1550458804,"201051344000868","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1192850.6,1192850.6,39605,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550458819,210529.00
02/17/2019 22:00,2,0.000,ALERT,214.19,301.47,60.038,1550458804,"201051344000576","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1209369.6,1209369.6,11673,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458821,210530.00
02/17/2019 22:00,2,0.000,ALERT,213.96,300.87,60.022,1550458804,"201051344001158","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1185975.9,1185975.9,7900,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458823,210531.00
02/17/2019 22:00,2,0.000,ALERT,213.51,299.37,60.028,1550458804,"201051344000917","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1197759.3,1197759.3,15562,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458825,210532.00
02/17/2019 22:00,2,0.000,ALERT,213.74,299.67,60.033,1550458804,"201051344000417","174011545737251",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,971389.1,971389.1,15797,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458827,210533.00
02/17/2019 22:00,2,0.000,ALERT,213.74,299.97,60.049,1550458804,"201051344000685","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1201979.5,1201979.5,15784,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458829,210534.00
02/17/2019 22:00,2,0.000,ALERT,213.51,299.37,60.022,1550458804,"201051344000651","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1195746.7,1195746.7,15761,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550458830,210535.00
02/17/2019 22:00,2,0.000,ALERT,213.06,300.87,59.980,1550458804,"201051344000594","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1210629.4,1210629.4,39589,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458832,210536.00
02/17/2019 22:00,2,0.000,ALERT,213.74,300.87,60.017,1550458804,"201051344000469","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1194892.0,1194892.0,7852,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550458834,210537.00
02/17/2019 22:00,2,0.000,ALERT,213.51,300.27,60.022,1550458804,"201051344000585","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1210397.7,1210397.7,15818,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458836,210538.00
02/17/2019 22:00,2,0.000,ALERT,214.19,300.87,60.017,1550458804,"201051344000853","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1213288.1,1213288.1,7489,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458838,210539.00
02/17/2019 22:00,2,0.000,ALERT,213.74,300.27,60.017,1550458804,"201051344001145","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1209379.7,1209379.7,15733,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458839,210540.00
02/17/2019 22:00,2,0.000,ALERT,213.51,300.27,60.022,1550458804,"201051344000438","174011545737251",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,1203402.1,1203402.1,15783,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458841,210541.00
02/17/2019 22:00,2,0.000,ALERT,213.06,300.27,60.049,1550458804,"201051344001135","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1191511.0,1191511.0,15737,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550458843,210542.00
02/17/2019 22:00,2,0.000,ALERT,213.74,300.87,60.012,1550458804,"201051344000983","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1212138.1,1212138.1,7493,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550458845,210543.00
02/17/2019 22:00,2,0.000,ALERT,213.51,299.67,60.022,1550458804,"201051344001203","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1200442.6,1200442.6,15774,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550458847,210544.00
02/17/2019 22:00,2,0.000,ALERT,213.29,300.57,60.012,1550458804,"201051344001230","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1194970.0,1194970.0,15581,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458849,210545.00
02/17/2019 22:00,2,0.000,ALERT,213.29,299.97,60.012,1550458804,"201051344000646","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1189509.2,1189509.2,15747,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458850,210546.00
02/17/2019 22:00,2,0.000,ALERT,213.96,300.27,59.975,1550458804,"201051344000867","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1191575.4,1191575.4,39635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458852,210547.00
02/17/2019 22:00,2,0.000,ALERT,214.41,300.57,60.017,1550458804,"201051344000633","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1190528.4,1190528.4,39694,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458854,210548.00
02/17/2019 22:00,2,0.000,ALERT,213.06,300.27,60.017,1550458804,"201051344000955","174011545737251",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,1208661.2,1208661.2,15774,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458856,210549.00
02/17/2019 22:00,2,0.000,ALERT,213.74,300.27,60.017,1550458804,"201051344000648","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1201473.7,1201473.7,39225,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458858,210550.00
02/17/2019 22:00,2,0.000,ALERT,213.96,300.87,60.022,1550458804,"201051344000645","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1206422.6,1206422.6,39182,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458859,210551.00
02/17/2019 22:00,2,0.000,ALERT,213.51,301.47,60.033,1550458804,"201051344000569","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1222743.2,1222743.2,7418,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550458861,210552.00
02/17/2019 22:00,2,0.000,ALERT,213.96,300.57,60.012,1550458804,"179051228000119","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,10536.6,10536.6,7468,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550458863,210553.00
02/17/2019 22:15,2,0.000,ALERT,213.51,301.17,59.985,1550459704,"201051344000579","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1219924.3,1219924.3,7855,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459706,210554.00
02/17/2019 22:15,2,0.000,ALERT,212.83,298.77,59.985,1550459704,"201051344001025","174011545737251",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,1204513.5,1204513.5,15786,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550459708,210555.00
02/17/2019 22:15,2,0.000,ALERT,212.83,299.67,59.985,1550459704,"201051344001093","174011545737251",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,1194511.2,1194511.2,15766,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459710,210556.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.57,60.017,1550459704,"201051344000458","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1207479.6,1207479.6,7569,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459712,210557.00
02/17/2019 22:15,2,0.000,ALERT,212.83,300.27,59.990,1550459704,"201051344000890","174011545737251",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,1200952.3,1200952.3,15734,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459714,210558.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.27,59.996,1550459704,"201051344000988","174011545737251",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,940227.7,940227.7,7918,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550459716,210559.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.87,60.001,1550459704,"201051344000582","174011545737251",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,1180828.7,1180828.7,15704,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550459718,210560.00
02/17/2019 22:15,2,0.000,ALERT,213.51,301.17,60.001,1550459704,"201051344000868","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1192850.6,1192850.6,39607,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459719,210561.00
02/17/2019 22:15,2,0.000,ALERT,213.96,300.87,60.006,1550459704,"201051344000576","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1209369.6,1209369.6,11675,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459721,210562.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.27,60.001,1550459704,"201051344001158","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1185975.9,1185975.9,7902,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459723,210563.00
02/17/2019 22:15,2,0.000,ALERT,213.06,299.07,60.012,1550459704,"201051344000917","174011545737251",0.00,-8.00,0,296.96,303.58,0.0,0.0,0.000,1197759.3,1197759.3,15564,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459725,210564.00
02/17/2019 22:15,2,0.000,ALERT,213.29,299.37,59.980,1550459704,"201051344000417","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,971389.1,971389.1,15799,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459727,210565.00
02/17/2019 22:15,2,0.000,ALERT,213.29,299.67,59.969,1550459704,"201051344000685","174011545737251",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,1201979.5,1201979.5,15786,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459729,210566.00
02/17/2019 22:15,2,0.000,ALERT,213.06,299.07,60.001,1550459704,"201051344000651","174011545737251",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,1195746.7,1195746.7,15763,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459730,210567.00
02/17/2019 22:15,2,0.000,ALERT,213.06,300.87,60.038,1550459704,"201051344000594","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1210629.4,1210629.4,39591,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459732,210568.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.57,60.001,1550459704,"201051344000469","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1194892.0,1194892.0,7854,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459734,210569.00
02/17/2019 22:15,2,0.000,ALERT,213.29,300.27,60.012,1550459704,"201051344000585","174011545737251",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,1210397.7,1210397.7,15820,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459736,210570.00
