ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 22:15,2,0.000,ALERT,214.19,300.57,59.996,1550459704,"201051344000853","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1213288.1,1213288.1,7491,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459738,210571.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.27,60.006,1550459704,"201051344001145","174011545737251",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,1209379.7,1209379.7,15735,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459740,210572.00
02/17/2019 22:15,2,0.000,ALERT,213.29,299.97,60.001,1550459704,"201051344000438","174011545737251",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,1203402.1,1203402.1,15785,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459741,210573.00
02/17/2019 22:15,2,0.000,ALERT,212.61,299.97,60.001,1550459704,"201051344001135","174011545737251",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,1191511.0,1191511.0,15739,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459743,210574.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.57,59.990,1550459704,"201051344000983","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1212138.1,1212138.1,7495,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459745,210575.00
02/17/2019 22:15,2,0.000,ALERT,213.06,299.67,59.969,1550459704,"201051344001203","174011545737251",0.00,-10.00,0,297.87,304.78,0.0,0.0,0.000,1200442.6,1200442.6,15776,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459747,210576.00
02/17/2019 22:15,2,0.000,ALERT,213.06,300.57,59.996,1550459704,"201051344001230","174011545737251",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,1194970.0,1194970.0,15583,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459749,210577.00
02/17/2019 22:15,2,0.000,ALERT,212.83,299.97,59.996,1550459704,"201051344000646","174011545737251",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,1189509.2,1189509.2,15749,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459750,210578.00
02/17/2019 22:15,2,0.000,ALERT,213.74,299.67,59.990,1550459704,"201051344000867","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1191575.4,1191575.4,39637,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459752,210579.00
02/17/2019 22:15,2,0.000,ALERT,214.19,300.27,60.001,1550459704,"201051344000633","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1190528.4,1190528.4,39696,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459754,210580.00
02/17/2019 22:15,2,0.000,ALERT,212.83,299.97,59.990,1550459704,"201051344000955","174011545737251",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,1208661.2,1208661.2,15776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550459756,210581.00
02/17/2019 22:15,2,0.000,ALERT,213.51,299.37,59.990,1550459704,"201051344000648","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1201473.7,1201473.7,39227,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550459758,210582.00
02/17/2019 22:15,2,0.000,ALERT,213.96,300.27,59.996,1550459704,"201051344000645","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1206422.6,1206422.6,39184,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550459760,210583.00
02/17/2019 22:15,2,0.000,ALERT,213.51,300.87,59.969,1550459704,"201051344000569","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1222743.2,1222743.2,7420,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550459761,210584.00
02/17/2019 22:15,2,0.000,ALERT,213.74,299.97,59.964,1550459704,"179051228000119","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,10536.6,10536.6,7470,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550459763,210585.00
02/17/2019 22:30,2,0.000,ALERT,213.74,301.17,59.980,1550460604,"201051344000579","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1219924.3,1219924.3,7857,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460606,210586.00
02/17/2019 22:30,2,0.000,ALERT,213.06,299.37,60.012,1550460604,"201051344001025","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1204513.5,1204513.5,15788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460608,210587.00
02/17/2019 22:30,2,0.000,ALERT,213.29,300.27,60.017,1550460604,"201051344001093","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1194511.2,1194511.2,15768,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460609,210588.00
02/17/2019 22:30,2,0.000,ALERT,213.74,300.57,60.006,1550460604,"201051344000458","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1207479.6,1207479.6,7571,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460611,210589.00
02/17/2019 22:30,2,0.000,ALERT,213.29,300.27,60.012,1550460604,"201051344000890","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1200952.3,1200952.3,15736,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460613,210590.00
02/17/2019 22:30,2,0.000,ALERT,213.51,300.27,60.012,1550460604,"201051344000988","174011545737251",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,940227.7,940227.7,7920,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460615,210591.00
02/17/2019 22:30,2,0.000,ALERT,213.74,301.17,60.017,1550460604,"201051344000582","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1180828.7,1180828.7,15706,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460617,210592.00
02/17/2019 22:30,2,0.000,ALERT,213.74,300.87,60.033,1550460604,"201051344000868","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1192850.6,1192850.6,39609,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460619,210593.00
02/17/2019 22:30,2,0.000,ALERT,214.19,301.17,60.001,1550460604,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1209369.6,1209369.6,11677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460621,210594.00
02/17/2019 22:30,2,0.000,ALERT,213.74,300.57,60.012,1550460604,"201051344001158","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1185975.9,1185975.9,7904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460623,210595.00
02/17/2019 22:30,2,0.000,ALERT,213.51,299.37,60.006,1550460604,"201051344000917","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1197759.3,1197759.3,15566,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460624,210596.00
02/17/2019 22:30,2,0.000,ALERT,213.51,299.67,59.953,1550460604,"201051344000417","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,971389.1,971389.1,15801,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460626,210597.00
02/17/2019 22:30,2,0.000,ALERT,213.74,299.97,60.012,1550460604,"201051344000685","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1201979.5,1201979.5,15788,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460628,210598.00
02/17/2019 22:30,2,0.000,ALERT,213.29,299.07,60.001,1550460604,"201051344000651","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1195746.7,1195746.7,15765,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460630,210599.00
02/17/2019 22:30,2,0.000,ALERT,213.29,300.87,60.054,1550460604,"201051344000594","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1210629.4,1210629.4,39593,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460632,210600.00
02/17/2019 22:30,2,0.000,ALERT,213.74,300.57,60.006,1550460604,"201051344000469","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1194892.0,1194892.0,7856,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460634,210601.00
02/17/2019 22:30,2,0.000,ALERT,213.51,300.27,60.006,1550460604,"201051344000585","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1210397.7,1210397.7,15822,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460635,210602.00
02/17/2019 22:30,2,0.000,ALERT,214.41,300.57,60.017,1550460604,"201051344000853","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1213288.1,1213288.1,7493,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460637,210603.00
02/17/2019 22:30,2,0.000,ALERT,213.51,299.97,60.043,1550460604,"201051344001145","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1209379.7,1209379.7,15737,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460639,210604.00
02/17/2019 22:30,2,0.000,ALERT,213.29,300.27,59.985,1550460604,"201051344000438","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1203402.1,1203402.1,15787,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460641,210605.00
02/17/2019 22:30,2,0.000,ALERT,212.83,299.97,60.006,1550460604,"201051344001135","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1191511.0,1191511.0,15741,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460643,210606.00
02/17/2019 22:30,2,0.000,ALERT,213.74,300.57,60.038,1550460604,"201051344000983","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1212138.1,1212138.1,7497,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460644,210607.00
02/17/2019 22:30,2,0.000,ALERT,213.29,299.37,60.006,1550460604,"201051344001203","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1200442.6,1200442.6,15778,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460646,210608.00
02/17/2019 22:30,2,0.000,ALERT,213.06,300.27,60.001,1550460604,"201051344001230","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1194970.0,1194970.0,15585,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460648,210609.00
02/17/2019 22:30,2,0.000,ALERT,213.06,299.67,59.953,1550460604,"201051344000646","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1189509.2,1189509.2,15751,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460650,210610.00
02/17/2019 22:30,2,0.000,ALERT,213.96,299.97,60.006,1550460604,"201051344000867","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1191575.4,1191575.4,39639,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460652,210611.00
02/17/2019 22:30,2,0.000,ALERT,214.41,300.27,60.006,1550460604,"201051344000633","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,1190528.4,1190528.4,39698,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460654,210612.00
02/17/2019 22:30,2,0.000,ALERT,212.83,300.27,60.006,1550460604,"201051344000955","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1208661.2,1208661.2,15778,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460655,210613.00
02/17/2019 22:30,2,0.000,ALERT,213.74,299.67,59.990,1550460604,"201051344000648","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1201473.7,1201473.7,39229,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550460657,210614.00
02/17/2019 22:30,2,0.000,ALERT,214.19,300.27,60.012,1550460604,"201051344000645","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1206422.6,1206422.6,39186,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460659,210615.00
02/17/2019 22:30,2,0.000,ALERT,213.74,301.17,59.990,1550460604,"201051344000569","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1222743.2,1222743.2,7422,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550460661,210616.00
02/17/2019 22:30,2,0.000,ALERT,214.19,300.27,60.038,1550460604,"179051228000119","174011545737251",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,10536.6,10536.6,7472,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550460663,210617.00
02/17/2019 22:45,2,0.000,ALERT,213.74,302.07,60.038,1550461504,"201051344000579","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1219924.3,1219924.3,7859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461506,210618.00
02/17/2019 22:45,2,0.000,ALERT,212.83,299.07,60.033,1550461504,"201051344001025","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1204513.5,1204513.5,15790,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461508,210619.00
02/17/2019 22:45,2,0.000,ALERT,213.06,299.67,60.038,1550461504,"201051344001093","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1194511.2,1194511.2,15770,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461510,210620.00
02/17/2019 22:45,2,0.000,ALERT,213.74,301.47,60.022,1550461504,"201051344000458","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1207479.6,1207479.6,7573,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461511,210621.00
02/17/2019 22:45,2,0.000,ALERT,213.06,299.97,60.038,1550461504,"201051344000890","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1200952.3,1200952.3,15738,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461513,210622.00
02/17/2019 22:45,2,0.000,ALERT,213.51,301.17,59.990,1550461504,"201051344000988","174011545737251",0.00,-9.00,0,295.46,302.68,0.0,0.0,0.000,940227.7,940227.7,7922,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461516,210623.00
02/17/2019 22:45,2,0.000,ALERT,213.51,300.57,60.001,1550461504,"201051344000582","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1180828.7,1180828.7,15708,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461518,210624.00
02/17/2019 22:45,2,0.000,ALERT,213.74,302.37,60.038,1550461504,"201051344000868","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1192850.6,1192850.6,39611,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461520,210625.00
02/17/2019 22:45,2,0.000,ALERT,214.41,302.07,60.022,1550461504,"201051344000576","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,1209369.6,1209369.6,11679,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461522,210626.00
02/17/2019 22:45,2,0.000,ALERT,213.96,301.47,60.033,1550461504,"201051344001158","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1185975.9,1185975.9,7906,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461524,210627.00
02/17/2019 22:45,2,0.000,ALERT,213.29,299.37,60.022,1550461504,"201051344000917","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1197759.3,1197759.3,15568,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461526,210628.00
02/17/2019 22:45,2,0.000,ALERT,213.29,299.07,60.028,1550461504,"201051344000417","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,971389.1,971389.1,15803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461527,210629.00
02/17/2019 22:45,2,0.000,ALERT,213.51,299.37,60.033,1550461504,"201051344000685","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1201979.5,1201979.5,15790,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461529,210630.00
02/17/2019 22:45,2,0.000,ALERT,213.06,298.77,60.033,1550461504,"201051344000651","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1195746.7,1195746.7,15767,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461531,210631.00
02/17/2019 22:45,2,0.000,ALERT,213.51,301.77,60.017,1550461504,"201051344000594","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,1210629.4,1210629.4,39595,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461533,210632.00
02/17/2019 22:45,2,0.000,ALERT,213.96,301.47,60.001,1550461504,"201051344000469","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1194892.0,1194892.0,7858,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461535,210633.00
02/17/2019 22:45,2,0.000,ALERT,213.29,299.67,60.017,1550461504,"201051344000585","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1210397.7,1210397.7,15824,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461536,210634.00
02/17/2019 22:45,2,0.000,ALERT,214.41,301.47,60.033,1550461504,"201051344000853","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1213288.1,1213288.1,7495,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461538,210635.00
02/17/2019 22:45,2,0.000,ALERT,213.29,299.67,60.022,1550461504,"201051344001145","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1209379.7,1209379.7,15739,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461540,210636.00
02/17/2019 22:45,2,0.000,ALERT,213.29,299.37,60.028,1550461504,"201051344000438","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1203402.1,1203402.1,15789,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461542,210637.00
02/17/2019 22:45,2,0.000,ALERT,212.83,299.67,60.028,1550461504,"201051344001135","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1191511.0,1191511.0,15743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461544,210638.00
02/17/2019 22:45,2,0.000,ALERT,213.74,301.47,60.017,1550461504,"201051344000983","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,1212138.1,1212138.1,7499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461546,210639.00
02/17/2019 22:45,2,0.000,ALERT,213.06,299.07,60.001,1550461504,"201051344001203","174011545737251",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,1200442.6,1200442.6,15780,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461547,210640.00
02/17/2019 22:45,2,0.000,ALERT,213.06,299.97,60.038,1550461504,"201051344001230","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1194970.0,1194970.0,15587,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461549,210641.00
02/17/2019 22:45,2,0.000,ALERT,212.83,299.67,59.996,1550461504,"201051344000646","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1189509.2,1189509.2,15753,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461551,210642.00
02/17/2019 22:45,2,0.000,ALERT,214.19,300.87,60.017,1550461504,"201051344000867","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,1191575.4,1191575.4,39641,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461553,210643.00
02/17/2019 22:45,2,0.000,ALERT,214.64,301.77,60.022,1550461504,"201051344000633","174011545737251",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,1190528.4,1190528.4,39700,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461555,210644.00
02/17/2019 22:45,2,0.000,ALERT,212.83,299.67,60.028,1550461504,"201051344000955","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1208661.2,1208661.2,15780,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461556,210645.00
02/17/2019 22:45,2,0.000,ALERT,213.96,301.17,60.022,1550461504,"201051344000648","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1201473.7,1201473.7,39231,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461558,210646.00
02/17/2019 22:45,2,0.000,ALERT,214.41,301.77,60.043,1550461504,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1206422.6,1206422.6,39188,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550461560,210647.00
02/17/2019 22:45,2,0.000,ALERT,213.74,302.07,60.033,1550461504,"201051344000569","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1222743.2,1222743.2,7424,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550461562,210648.00
02/17/2019 22:45,2,0.000,ALERT,214.19,301.17,59.996,1550461504,"179051228000119","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,10536.6,10536.6,7474,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550461564,210649.00
02/17/2019 23:00,2,0.000,ALERT,213.51,301.77,59.996,1550462404,"201051344000579","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1219924.3,1219924.3,7861,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462406,210650.00
02/17/2019 23:00,2,0.000,ALERT,212.83,298.47,59.996,1550462404,"201051344001025","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1204513.5,1204513.5,15792,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462408,210651.00
02/17/2019 23:00,2,0.000,ALERT,212.83,299.37,59.996,1550462404,"201051344001093","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1194511.2,1194511.2,15772,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462410,210652.00
02/17/2019 23:00,2,0.000,ALERT,213.51,301.47,59.990,1550462404,"201051344000458","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1207479.6,1207479.6,7575,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462412,210653.00
02/17/2019 23:00,2,0.000,ALERT,212.83,299.97,60.001,1550462404,"201051344000890","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1200952.3,1200952.3,15740,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462414,210654.00
02/17/2019 23:00,2,0.000,ALERT,213.29,301.17,59.985,1550462404,"201051344000988","174011545737251",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,940227.7,940227.7,7924,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462416,210655.00
02/17/2019 23:00,2,0.000,ALERT,213.51,300.57,59.996,1550462404,"201051344000582","174011545737251",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15710,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462418,210656.00
02/17/2019 23:00,2,0.000,ALERT,213.51,301.77,60.001,1550462404,"201051344000868","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1192850.6,1192850.6,39613,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462420,210657.00
02/17/2019 23:00,2,0.000,ALERT,214.19,302.07,60.001,1550462404,"201051344000576","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1209369.6,1209369.6,11681,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462421,210658.00
02/17/2019 23:00,2,0.000,ALERT,213.74,301.47,60.001,1550462404,"201051344001158","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1185975.9,1185975.9,7908,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462423,210659.00
02/17/2019 23:00,2,0.000,ALERT,213.29,299.07,59.996,1550462404,"201051344000917","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1197759.3,1197759.3,15570,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462425,210660.00
02/17/2019 23:00,2,0.000,ALERT,213.29,299.37,60.001,1550462404,"201051344000417","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,971389.1,971389.1,15805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462427,210661.00
02/17/2019 23:00,2,0.000,ALERT,213.29,299.37,59.996,1550462404,"201051344000685","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1201979.5,1201979.5,15792,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462429,210662.00
02/17/2019 23:00,2,0.000,ALERT,213.06,298.77,59.990,1550462404,"201051344000651","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1195746.7,1195746.7,15769,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462430,210663.00
02/17/2019 23:00,2,0.000,ALERT,213.06,301.77,59.996,1550462404,"201051344000594","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1210629.4,1210629.4,39597,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462432,210664.00
02/17/2019 23:00,2,0.000,ALERT,213.74,301.47,59.975,1550462404,"201051344000469","174011545737251",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,1194892.0,1194892.0,7860,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462434,210665.00
02/17/2019 23:00,2,0.000,ALERT,213.06,299.97,60.012,1550462404,"201051344000585","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1210397.7,1210397.7,15826,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462436,210666.00
02/17/2019 23:00,2,0.000,ALERT,213.96,301.17,60.012,1550462404,"201051344000853","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1213288.1,1213288.1,7497,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462438,210667.00
02/17/2019 23:00,2,0.000,ALERT,213.29,299.97,60.012,1550462404,"201051344001145","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1209379.7,1209379.7,15741,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462440,210668.00
02/17/2019 23:00,2,0.000,ALERT,213.29,299.97,60.006,1550462404,"201051344000438","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1203402.1,1203402.1,15791,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462441,210669.00
02/17/2019 23:00,2,0.000,ALERT,212.61,299.97,60.006,1550462404,"201051344001135","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1191511.0,1191511.0,15745,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462443,210670.00
02/17/2019 23:00,2,0.000,ALERT,213.51,301.47,60.012,1550462404,"201051344000983","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1212138.1,1212138.1,7501,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462445,210671.00
02/17/2019 23:00,2,0.000,ALERT,213.06,299.37,60.006,1550462404,"201051344001203","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1200442.6,1200442.6,15782,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462447,210672.00
02/17/2019 23:00,2,0.000,ALERT,213.06,300.27,60.012,1550462404,"201051344001230","174011545737251",0.00,-10.00,0,298.17,301.17,0.0,0.0,0.000,1194970.0,1194970.0,15589,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462449,210673.00
02/17/2019 23:00,2,0.000,ALERT,212.83,299.67,60.012,1550462404,"201051344000646","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1189509.2,1189509.2,15755,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462451,210674.00
02/17/2019 23:00,2,0.000,ALERT,213.74,300.87,59.985,1550462404,"201051344000867","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1191575.4,1191575.4,39643,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462452,210675.00
02/17/2019 23:00,2,0.000,ALERT,214.41,301.17,59.959,1550462404,"201051344000633","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1190528.4,1190528.4,39702,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462454,210676.00
02/17/2019 23:00,2,0.000,ALERT,212.61,299.67,60.038,1550462404,"201051344000955","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1208661.2,1208661.2,15782,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462456,210677.00
02/17/2019 23:00,2,0.000,ALERT,213.74,300.57,60.012,1550462404,"201051344000648","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1201473.7,1201473.7,39233,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462458,210678.00
02/17/2019 23:00,2,0.000,ALERT,213.96,301.47,60.017,1550462404,"201051344000645","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1206422.6,1206422.6,39190,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550462460,210679.00
02/17/2019 23:00,2,0.000,ALERT,213.51,302.07,60.001,1550462404,"201051344000569","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1222743.2,1222743.2,7426,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550462462,210680.00
02/17/2019 23:00,2,0.000,ALERT,213.96,300.87,59.980,1550462404,"179051228000119","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,10536.6,10536.6,7476,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550462463,210681.00
02/17/2019 23:15,2,0.000,ALERT,212.38,300.57,60.006,1550463303,"201051344000579","174011545737251",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,1219924.3,1219924.3,7863,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463306,210682.00
02/17/2019 23:15,2,0.000,ALERT,212.16,298.47,60.033,1550463303,"201051344001025","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1204513.5,1204513.5,15794,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463308,210683.00
02/17/2019 23:15,2,0.000,ALERT,212.16,299.07,59.964,1550463303,"201051344001093","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1194511.2,1194511.2,15774,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463309,210684.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.97,59.990,1550463303,"201051344000458","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1207479.6,1207479.6,7577,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463311,210685.00
02/17/2019 23:15,2,0.000,ALERT,212.16,299.67,60.012,1550463303,"201051344000890","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1200952.3,1200952.3,15742,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463313,210686.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.97,60.043,1550463303,"201051344000988","174011545737251",0.00,-10.00,0,296.06,303.28,0.0,0.0,0.000,940227.7,940227.7,7926,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463315,210687.00
02/17/2019 23:15,2,0.000,ALERT,212.83,300.27,60.075,1550463303,"201051344000582","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1180828.7,1180828.7,15712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463317,210688.00
02/17/2019 23:15,2,0.000,ALERT,212.38,300.57,60.028,1550463303,"201051344000868","174011545737251",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,1192850.6,1192850.6,39615,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463319,210689.00
02/17/2019 23:15,2,0.000,ALERT,212.83,300.57,60.028,1550463303,"201051344000576","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1209369.6,1209369.6,11683,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463321,210690.00
02/17/2019 23:15,2,0.000,ALERT,212.61,299.97,60.033,1550463303,"201051344001158","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1185975.9,1185975.9,7910,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463322,210691.00
02/17/2019 23:15,2,0.000,ALERT,212.38,298.77,60.049,1550463303,"201051344000917","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1197759.3,1197759.3,15572,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463324,210692.00
02/17/2019 23:15,2,0.000,ALERT,212.61,298.77,60.033,1550463303,"201051344000417","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,971389.1,971389.1,15807,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463326,210693.00
02/17/2019 23:15,2,0.000,ALERT,212.61,299.37,60.033,1550463303,"201051344000685","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1201979.5,1201979.5,15794,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463328,210694.00
02/17/2019 23:15,2,0.000,ALERT,212.38,298.47,60.012,1550463303,"201051344000651","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1195746.7,1195746.7,15771,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463330,210695.00
02/17/2019 23:15,2,0.000,ALERT,211.93,300.27,60.038,1550463303,"201051344000594","174011545737251",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,1210629.4,1210629.4,39599,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463331,210696.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.97,60.038,1550463303,"201051344000469","174011545737251",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,1194892.0,1194892.0,7862,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463333,210697.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.37,60.006,1550463303,"201051344000585","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1210397.7,1210397.7,15828,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463335,210698.00
02/17/2019 23:15,2,0.000,ALERT,212.83,299.67,60.028,1550463303,"201051344000853","174011545737251",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,1213288.1,1213288.1,7499,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463337,210699.00
02/17/2019 23:15,2,0.000,ALERT,212.61,299.37,60.033,1550463303,"201051344001145","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1209379.7,1209379.7,15743,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463339,210700.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.07,60.038,1550463303,"201051344000438","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1203402.1,1203402.1,15793,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463341,210701.00
02/17/2019 23:15,2,0.000,ALERT,211.93,299.07,60.028,1550463303,"201051344001135","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1191511.0,1191511.0,15747,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463343,210702.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.97,60.070,1550463303,"201051344000983","174011545737251",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,1212138.1,1212138.1,7503,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463345,210703.00
02/17/2019 23:15,2,0.000,ALERT,212.38,298.77,60.028,1550463303,"201051344001203","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1200442.6,1200442.6,15784,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463346,210704.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.67,60.075,1550463303,"201051344001230","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1194970.0,1194970.0,15591,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463348,210705.00
02/17/2019 23:15,2,0.000,ALERT,212.16,299.07,60.038,1550463303,"201051344000646","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1189509.2,1189509.2,15757,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463350,210706.00
02/17/2019 23:15,2,0.000,ALERT,212.61,299.37,60.033,1550463303,"201051344000867","174011545737251",0.00,-9.00,0,297.57,304.18,0.0,0.0,0.000,1191575.4,1191575.4,39645,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550463352,210707.00
02/17/2019 23:15,2,0.000,ALERT,213.29,299.97,59.996,1550463303,"201051344000633","174011545737251",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,1190528.4,1190528.4,39704,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463354,210708.00
02/17/2019 23:15,2,0.000,ALERT,211.93,299.37,60.028,1550463303,"201051344000955","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1208661.2,1208661.2,15784,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463356,210709.00
02/17/2019 23:15,2,0.000,ALERT,212.38,299.37,60.012,1550463303,"201051344000648","174011545737251",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,1201473.7,1201473.7,39235,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463357,210710.00
02/17/2019 23:15,2,0.000,ALERT,212.83,299.97,60.054,1550463303,"201051344000645","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1206422.6,1206422.6,39192,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463359,210711.00
02/17/2019 23:15,2,0.000,ALERT,212.38,300.57,60.038,1550463303,"201051344000569","174011545737251",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,1222743.2,1222743.2,7428,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550463361,210712.00
02/17/2019 23:15,2,0.000,ALERT,212.83,299.37,60.070,1550463303,"179051228000119","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,10536.6,10536.6,7478,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550463363,210713.00
02/17/2019 23:30,2,0.000,ALERT,212.83,301.17,60.033,1550464205,"201051344000579","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1219924.3,1219924.3,7865,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464207,210714.00
