ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2019 23:30,2,0.000,ALERT,212.38,298.77,60.033,1550464205,"201051344001025","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15796,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464208,210715.00
02/17/2019 23:30,2,0.000,ALERT,212.61,299.37,60.038,1550464205,"201051344001093","174011545737251",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15776,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464210,210716.00
02/17/2019 23:30,2,0.000,ALERT,212.61,300.27,60.054,1550464205,"201051344000458","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1207479.6,1207479.6,7579,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464212,210717.00
02/17/2019 23:30,2,0.000,ALERT,212.38,299.67,60.038,1550464205,"201051344000890","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1200952.3,1200952.3,15744,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464214,210718.00
02/17/2019 23:30,2,0.000,ALERT,212.61,299.97,60.028,1550464205,"201051344000988","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,940227.7,940227.7,7928,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464216,210719.00
02/17/2019 23:30,2,0.000,ALERT,213.06,300.27,60.038,1550464205,"201051344000582","174011545737251",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,1180828.7,1180828.7,15714,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464218,210720.00
02/17/2019 23:30,2,0.000,ALERT,212.83,301.17,59.975,1550464205,"201051344000868","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1192850.6,1192850.6,39617,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464220,210721.00
02/17/2019 23:30,2,0.000,ALERT,213.29,300.87,60.022,1550464205,"201051344000576","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1209369.6,1209369.6,11685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464222,210722.00
02/17/2019 23:30,2,0.000,ALERT,212.83,300.27,60.028,1550464205,"201051344001158","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1185975.9,1185975.9,7912,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464223,210723.00
02/17/2019 23:30,2,0.000,ALERT,212.61,298.77,60.017,1550464205,"201051344000917","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15574,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464225,210724.00
02/17/2019 23:30,2,0.000,ALERT,212.61,298.77,60.028,1550464205,"201051344000417","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,971389.1,971389.1,15809,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464227,210725.00
02/17/2019 23:30,2,0.000,ALERT,212.83,299.07,60.028,1550464205,"201051344000685","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1201979.5,1201979.5,15796,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464229,210726.00
02/17/2019 23:30,2,0.000,ALERT,212.61,298.47,59.996,1550464205,"201051344000651","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1195746.7,1195746.7,15773,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464231,210727.00
02/17/2019 23:30,2,0.000,ALERT,212.38,300.57,60.028,1550464205,"201051344000594","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1210629.4,1210629.4,39601,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464233,210728.00
02/17/2019 23:30,2,0.000,ALERT,212.83,300.27,60.033,1550464205,"201051344000469","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1194892.0,1194892.0,7864,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464234,210729.00
02/17/2019 23:30,2,0.000,ALERT,212.83,299.67,60.028,1550464205,"201051344000585","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1210397.7,1210397.7,15830,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464236,210730.00
02/17/2019 23:30,2,0.000,ALERT,213.29,300.57,60.017,1550464205,"201051344000853","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1213288.1,1213288.1,7501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464238,210731.00
02/17/2019 23:30,2,0.000,ALERT,212.83,299.67,60.033,1550464205,"201051344001145","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15745,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464240,210732.00
02/17/2019 23:30,2,0.000,ALERT,212.61,299.37,60.033,1550464205,"201051344000438","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15795,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464242,210733.00
02/17/2019 23:30,2,0.000,ALERT,212.16,299.37,60.028,1550464205,"201051344001135","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1191511.0,1191511.0,15749,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464244,210734.00
02/17/2019 23:30,2,0.000,ALERT,212.61,300.27,60.028,1550464205,"201051344000983","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1212138.1,1212138.1,7505,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464245,210735.00
02/17/2019 23:30,2,0.000,ALERT,212.61,298.77,60.033,1550464205,"201051344001203","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15786,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464247,210736.00
02/17/2019 23:30,2,0.000,ALERT,212.61,299.37,60.033,1550464205,"201051344001230","174011545737251",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15593,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464249,210737.00
02/17/2019 23:30,2,0.000,ALERT,212.38,299.37,60.033,1550464205,"201051344000646","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15759,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464251,210738.00
02/17/2019 23:30,2,0.000,ALERT,213.06,299.67,60.043,1550464205,"201051344000867","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,1191575.4,1191575.4,39647,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464253,210739.00
02/17/2019 23:30,2,0.000,ALERT,213.51,300.27,59.996,1550464205,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1190528.4,1190528.4,39706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464255,210740.00
02/17/2019 23:30,2,0.000,ALERT,212.16,299.37,60.043,1550464205,"201051344000955","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1208661.2,1208661.2,15786,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464257,210741.00
02/17/2019 23:30,2,0.000,ALERT,212.83,299.67,60.033,1550464205,"201051344000648","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1201473.7,1201473.7,39237,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464258,210742.00
02/17/2019 23:30,2,0.000,ALERT,213.29,300.27,60.006,1550464205,"201051344000645","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1206422.6,1206422.6,39194,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550464260,210743.00
02/17/2019 23:30,2,0.000,ALERT,212.61,300.87,60.001,1550464205,"201051344000569","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1222743.2,1222743.2,7430,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550464262,210744.00
02/17/2019 23:30,2,0.000,ALERT,213.29,299.97,60.038,1550464205,"179051228000119","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,10536.6,10536.6,7480,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550464264,210745.00
02/17/2019 23:45,2,0.000,ALERT,212.83,301.47,60.012,1550465104,"201051344000579","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1219924.3,1219924.3,7867,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465106,210746.00
02/17/2019 23:45,2,0.000,ALERT,212.38,298.77,59.996,1550465104,"201051344001025","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1204513.5,1204513.5,15798,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465108,210747.00
02/17/2019 23:45,2,0.000,ALERT,212.61,299.67,60.038,1550465104,"201051344001093","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1194511.2,1194511.2,15778,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465110,210748.00
02/17/2019 23:45,2,0.000,ALERT,212.83,300.57,60.006,1550465104,"201051344000458","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1207479.6,1207479.6,7581,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465112,210749.00
02/17/2019 23:45,2,0.000,ALERT,212.38,299.67,60.001,1550465104,"201051344000890","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1200952.3,1200952.3,15746,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550465114,210750.00
02/17/2019 23:45,2,0.000,ALERT,212.61,300.57,59.964,1550465104,"201051344000988","174011545737251",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,940227.7,940227.7,7930,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465116,210751.00
02/17/2019 23:45,2,0.000,ALERT,213.06,300.57,59.964,1550465104,"201051344000582","174011545737251",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15716,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465118,210752.00
02/17/2019 23:45,2,0.000,ALERT,212.83,301.17,59.996,1550465104,"201051344000868","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1192850.6,1192850.6,39619,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465120,210753.00
02/17/2019 23:45,2,0.000,ALERT,213.29,301.17,60.001,1550465104,"201051344000576","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1209369.6,1209369.6,11687,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465122,210754.00
02/17/2019 23:45,2,0.000,ALERT,212.83,300.87,60.012,1550465104,"201051344001158","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1185975.9,1185975.9,7914,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465123,210755.00
02/17/2019 23:45,2,0.000,ALERT,212.61,299.07,60.006,1550465104,"201051344000917","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15576,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550465125,210756.00
02/17/2019 23:45,2,0.000,ALERT,212.83,299.07,60.017,1550465104,"201051344000417","174011545737251",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,971389.1,971389.1,15811,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465127,210757.00
02/17/2019 23:45,2,0.000,ALERT,212.83,299.67,60.012,1550465104,"201051344000685","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1201979.5,1201979.5,15798,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465129,210758.00
02/17/2019 23:45,2,0.000,ALERT,212.61,298.77,60.001,1550465104,"201051344000651","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1195746.7,1195746.7,15775,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550465131,210759.00
02/17/2019 23:45,2,0.000,ALERT,212.38,301.17,60.012,1550465104,"201051344000594","174011545737251",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,1210629.4,1210629.4,39603,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550465132,210760.00
02/17/2019 23:45,2,0.000,ALERT,213.06,300.87,60.012,1550465104,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,1194892.0,1194892.0,7866,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465134,210761.00
02/17/2019 23:45,2,0.000,ALERT,212.61,299.97,60.033,1550465104,"201051344000585","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1210397.7,1210397.7,15832,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465136,210762.00
02/17/2019 23:45,2,0.000,ALERT,213.29,300.57,60.006,1550465104,"201051344000853","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1213288.1,1213288.1,7503,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465138,210763.00
02/17/2019 23:45,2,0.000,ALERT,212.83,299.97,60.028,1550465104,"201051344001145","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1209379.7,1209379.7,15747,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465140,210764.00
02/17/2019 23:45,2,0.000,ALERT,212.61,299.97,60.012,1550465104,"201051344000438","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1203402.1,1203402.1,15797,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465142,210765.00
02/17/2019 23:45,2,0.000,ALERT,212.16,299.97,60.049,1550465104,"201051344001135","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15751,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465144,210766.00
02/17/2019 23:45,2,0.000,ALERT,212.83,300.87,60.017,1550465104,"201051344000983","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1212138.1,1212138.1,7507,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465145,210767.00
02/17/2019 23:45,2,0.000,ALERT,212.61,299.37,60.012,1550465104,"201051344001203","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1200442.6,1200442.6,15788,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465147,210768.00
02/17/2019 23:45,2,0.000,ALERT,212.61,299.97,60.012,1550465104,"201051344001230","174011545737251",0.00,-10.00,0,297.87,301.17,0.0,0.0,0.000,1194970.0,1194970.0,15595,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465149,210769.00
02/17/2019 23:45,2,0.000,ALERT,212.16,299.67,60.017,1550465104,"201051344000646","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15761,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550465151,210770.00
02/17/2019 23:45,2,0.000,ALERT,213.06,300.27,60.017,1550465104,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1191575.4,1191575.4,39649,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465153,210771.00
02/17/2019 23:45,2,0.000,ALERT,213.51,300.27,60.038,1550465104,"201051344000633","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1190528.4,1190528.4,39708,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465155,210772.00
02/17/2019 23:45,2,0.000,ALERT,212.16,299.97,59.996,1550465104,"201051344000955","174011545737251",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,1208661.2,1208661.2,15788,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550465157,210773.00
02/17/2019 23:45,2,0.000,ALERT,212.83,299.97,60.017,1550465104,"201051344000648","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1201473.7,1201473.7,39239,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465158,210774.00
02/17/2019 23:45,2,0.000,ALERT,213.29,300.57,60.017,1550465104,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1206422.6,1206422.6,39196,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465160,210775.00
02/17/2019 23:45,2,0.000,ALERT,212.83,301.17,60.012,1550465104,"201051344000569","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1222743.2,1222743.2,7432,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550465162,210776.00
02/17/2019 23:45,2,0.000,ALERT,213.29,300.27,59.975,1550465104,"179051228000119","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,10536.6,10536.6,7482,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550465164,210777.00
